Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,438.34,347.31
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,484.07,384.06
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,529.9,420.13
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,567.02,448.87
2018,2,1,11,30,581.0,169.0,2.1,17.9,495.0,602.53,475.9
2018,2,1,11,45,624.0,159.0,2.2,18.15,514.0,659.82,519.18
2018,2,1,12,0,667.0,149.0,2.3,18.4,533.0,711.74,557.98
2018,2,1,12,15,688.0,142.5,2.35,18.5,540.0,749.39,585.38
2018,2,1,12,30,709.0,136.0,2.4,18.6,547.0,785.45,610.93
2018,2,1,12,45,806.0,105.5,2.5,18.65,568.0,853.7,659.52
2018,2,1,13,0,903.0,75.0,2.6,18.7,589.0,916.71,703.7
2018,2,1,13,15,867.0,82.5,2.6,18.7,566.5,912.28,700.54
2018,2,1,13,30,831.0,90.0,2.6,18.7,544.0,913.59,702.17
2018,2,1,13,45,798.0,93.0,2.6,18.7,515.5,897.76,692.03
2018,2,1,14,0,765.0,96.0,2.6,18.7,487.0,877.8,679.25
2018,2,1,14,15,760.5,90.5,2.5,18.5,461.5,871.23,675.66
2018,2,1,14,30,756.0,85.0,2.4,18.3,436.0,861.19,669.61
2018,2,1,14,45,730.0,83.5,2.25,18.1,402.0,832.26,649.85
2018,2,1,15,0,704.0,82.0,2.1,17.9,368.0,806.98,632.71
2018,2,1,15,15,726.0,70.0,2.1,17.9,339.5,797.77,627.61
2018,2,1,15,30,748.0,58.0,2.1,17.9,311.0,790.66,623.59
2018,2,1,15,45,716.0,54.5,1.55,16.6,270.5,742.79,587.73
2018,2,1,16,0,684.0,51.0,1.0,15.3,230.0,693.45,549.05
2018,2,1,16,15,555.0,50.5,1.05,14.65,178.0,572.92,460.68
2018,2,1,16,30,426.0,50.0,1.1,14.0,126.0,451.35,366.9
2018,2,1,16,45,394.0,40.0,1.15,13.35,94.0,399.36,322.07
2018,2,1,17,0,362.0,30.0,1.2,12.7,62.0,349.18,260.56
2018,2,1,17,15,214.0,18.0,1.2,12.55,34.0,194.25,0.0
2018,2,1,17,30,66.0,6.0,1.2,12.4,6.0,47.83,0.0
2018,2,1,17,45,33.0,3.0,1.2,12.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,2,7,15,146.0,10.5,1.15,8.2,18.0,8.96,0.0
2018,2,2,7,30,292.0,21.0,1.3,9.0,36.0,17.76,0.0
2018,2,2,7,45,343.5,31.0,1.5,9.75,66.5,25.67,15.95
2018,2,2,8,0,395.0,41.0,1.7,10.5,97.0,33.35,23.91
2018,2,2,8,15,534.0,43.0,1.7,11.1,148.0,34.66,25.5
2018,2,2,8,30,673.0,45.0,1.7,11.7,199.0,58.75,32.18
2018,2,2,8,45,626.0,61.0,1.75,12.3,227.5,110.98,63.68
2018,2,2,9,0,579.0,77.0,1.8,12.9,256.0,160.43,105.03
2018,2,2,9,15,530.0,98.0,1.9,13.55,279.0,207.89,148.91
2018,2,2,9,30,481.0,119.0,2.0,14.2,302.0,245.45,185.01
2018,2,2,9,45,481.5,132.5,2.05,14.85,331.0,290.73,225.15
2018,2,2,10,0,482.0,146.0,2.1,15.5,360.0,335.74,264.07
2018,2,2,10,15,528.0,146.5,2.2,15.9,396.0,389.31,308.76
2018,2,2,10,30,574.0,147.0,2.3,16.3,432.0,446.79,355.75
2018,2,2,10,45,573.5,155.0,2.35,16.7,451.0,488.78,389.63
2018,2,2,11,0,573.0,163.0,2.4,17.1,470.0,529.51,421.68
2018,2,2,11,15,584.5,164.5,2.4,17.4,486.5,570.28,453.17
2018,2,2,11,30,596.0,166.0,2.4,17.7,503.0,616.63,487.98
2018,2,2,11,45,581.0,174.0,2.45,18.0,507.0,636.52,502.71
2018,2,2,12,0,566.0,182.0,2.5,18.3,511.0,659.75,519.62
2018,2,2,12,15,582.0,177.5,2.5,18.5,516.5,692.09,543.61
2018,2,2,12,30,598.0,173.0,2.5,18.7,522.0,730.41,571.38
2018,2,2,12,45,627.0,162.0,2.5,18.9,524.5,765.25,596.63
2018,2,2,13,0,656.0,151.0,2.5,19.1,527.0,798.33,619.72
2018,2,2,13,15,684.5,139.5,2.5,19.05,523.5,828.24,641.14
2018,2,2,13,30,713.0,128.0,2.5,19.0,520.0,855.57,660.8
2018,2,2,13,45,787.0,104.5,2.5,18.95,522.0,902.09,693.88
2018,2,2,14,0,861.0,81.0,2.5,18.9,524.0,952.2,729.07
2018,2,2,14,15,821.0,82.5,2.4,18.65,487.0,920.52,707.72
2018,2,2,14,30,781.0,84.0,2.3,18.4,450.0,885.12,684.53
2018,2,2,14,45,802.0,75.0,2.2,18.15,426.5,891.38,690.34
2018,2,2,15,0,823.0,66.0,2.1,17.9,403.0,893.48,692.84
2018,2,2,15,15,754.5,69.5,2.1,17.9,355.5,824.88,645.93
2018,2,2,15,30,686.0,73.0,2.1,17.9,308.0,761.52,602.24
2018,2,2,15,45,606.5,72.5,1.65,16.75,260.0,676.81,540.49
2018,2,2,16,0,527.0,72.0,1.2,15.6,212.0,592.52,477.01
2018,2,2,16,15,520.0,59.0,1.15,14.85,175.5,555.73,449.46
2018,2,2,16,30,513.0,46.0,1.1,14.1,139.0,517.18,417.8
2018,2,2,16,45,442.5,38.0,1.1,13.35,101.5,435.07,349.66
2018,2,2,17,0,372.0,30.0,1.1,12.6,64.0,357.2,270.54
2018,2,2,17,15,223.5,19.0,1.1,12.4,36.0,203.78,0.0
2018,2,2,17,30,75.0,8.0,1.1,12.2,8.0,55.44,0.0
2018,2,2,17,45,37.5,4.0,1.1,12.0,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,15,141.5,11.0,0.9,8.95,19.0,9.39,0.0
2018,2,3,7,30,283.0,22.0,0.9,9.8,38.0,18.6,0.0
2018,2,3,7,45,416.5,30.0,0.95,10.7,78.0,24.91,15.43
2018,2,3,8,0,550.0,38.0,1.0,11.6,118.0,34.16,24.58
2018,2,3,8,15,619.5,43.0,1.0,12.2,163.0,38.15,28.54
2018,2,3,8,30,689.0,48.0,1.0,12.8,208.0,61.67,34.33
2018,2,3,8,45,733.0,52.0,1.05,13.45,253.5,116.15,63.32
2018,2,3,9,0,777.0,56.0,1.1,14.1,299.0,175.91,108.41
2018,2,3,9,15,807.0,58.5,1.2,14.85,341.0,236.16,160.05
2018,2,3,9,30,837.0,61.0,1.3,15.6,383.0,299.29,215.85
2018,2,3,9,45,858.0,63.0,1.35,16.3,420.5,361.92,271.15
2018,2,3,10,0,879.0,65.0,1.4,17.0,458.0,424.52,325.04
2018,2,3,10,15,891.5,66.5,1.45,17.55,489.0,483.52,374.72
2018,2,3,10,30,904.0,68.0,1.5,18.1,520.0,542.09,422.29
2018,2,3,10,45,913.5,69.0,1.5,18.6,544.5,597.72,465.79
2018,2,3,11,0,923.0,70.0,1.5,19.1,569.0,652.05,506.78
2018,2,3,11,15,928.5,71.5,1.55,19.45,586.5,702.72,544.47
2018,2,3,11,30,934.0,73.0,1.6,19.8,604.0,751.23,578.65
2018,2,3,11,45,936.0,73.5,1.6,20.1,613.0,793.62,606.58
2018,2,3,12,0,938.0,74.0,1.6,20.4,622.0,833.12,632.28
2018,2,3,12,15,937.5,74.5,1.6,20.55,623.5,867.52,654.7
2018,2,3,12,30,937.0,75.0,1.6,20.7,625.0,898.56,674.81
2018,2,3,12,45,934.0,74.5,1.6,20.85,618.5,922.71,690.33
2018,2,3,13,0,931.0,74.0,1.6,21.0,612.0,943.12,703.51
2018,2,3,13,15,926.0,73.5,1.65,21.0,598.0,957.91,714.21
2018,2,3,13,30,921.0,73.0,1.7,21.0,584.0,968.82,722.6
2018,2,3,13,45,913.0,72.0,1.7,20.95,562.5,972.34,725.8
2018,2,3,14,0,905.0,71.0,1.7,20.9,541.0,971.95,726.69
2018,2,3,14,15,892.5,69.5,1.7,20.75,512.5,962.72,722.21
2018,2,3,14,30,880.0,68.0,1.7,20.6,484.0,949.76,715.45
2018,2,3,14,45,862.5,66.0,1.7,20.4,449.0,927.76,702.83
2018,2,3,15,0,845.0,64.0,1.7,20.2,414.0,912.83,694.99
2018,2,3,15,15,820.0,62.0,1.7,20.2,374.5,877.17,672.24
2018,2,3,15,30,795.0,60.0,1.7,20.2,335.0,838.84,647.31
2018,2,3,15,45,759.5,56.0,1.35,18.8,291.0,786.02,610.87
2018,2,3,16,0,724.0,52.0,1.0,17.4,247.0,731.74,571.76
2018,2,3,16,15,669.0,47.5,1.05,16.7,202.0,659.33,520.75
2018,2,3,16,30,614.0,43.0,1.1,16.0,157.0,587.34,466.69
2018,2,3,16,45,521.0,36.5,1.1,15.3,114.0,484.62,384.83
2018,2,3,17,0,428.0,30.0,1.1,14.6,71.0,398.86,302.45
2018,2,3,17,15,264.5,19.5,1.1,14.5,40.5,234.89,0.0
2018,2,3,17,30,101.0,9.0,1.1,14.4,10.0,73.26,0.0
2018,2,3,17,45,50.5,4.5,1.1,14.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,7,15,18.5,9.5,0.65,10.7,10.5,8.11,0.0
2018,2,4,7,30,37.0,19.0,0.6,11.3,21.0,15.4,0.0
2018,2,4,7,45,57.5,35.5,0.55,11.9,42.5,28.0,18.13
2018,2,4,8,0,78.0,52.0,0.5,12.5,64.0,40.37,30.02
2018,2,4,8,15,109.0,70.0,0.5,13.0,92.5,53.53,42.13
2018,2,4,8,30,140.0,88.0,0.5,13.5,121.0,71.56,53.0
2018,2,4,8,45,165.0,105.0,0.5,13.95,151.5,98.86,71.87
2018,2,4,9,0,190.0,122.0,0.5,14.4,182.0,130.56,96.4
2018,2,4,9,15,164.0,139.5,0.7,14.95,196.5,152.93,116.54
2018,2,4,9,30,138.0,157.0,0.9,15.5,211.0,173.28,134.97
2018,2,4,9,45,127.0,172.5,1.1,16.05,225.5,194.23,153.0
2018,2,4,10,0,116.0,188.0,1.3,16.6,240.0,214.07,169.66
2018,2,4,10,15,96.0,201.5,1.45,17.2,246.5,220.56,175.16
2018,2,4,10,30,76.0,215.0,1.6,17.8,253.0,230.12,182.69
2018,2,4,10,45,108.0,226.0,1.75,18.35,283.0,264.86,210.33
2018,2,4,11,0,140.0,237.0,1.9,18.9,313.0,313.04,248.19
2018,2,4,11,15,318.5,219.5,2.0,19.15,400.0,436.06,345.6
2018,2,4,11,30,497.0,202.0,2.1,19.4,487.0,577.2,453.55
2018,2,4,11,45,578.0,179.0,2.15,19.7,515.5,640.25,500.65
2018,2,4,12,0,659.0,156.0,2.2,20.0,544.0,714.42,555.38
2018,2,4,12,15,735.5,135.0,2.2,19.95,569.0,782.4,603.98
2018,2,4,12,30,812.0,114.0,2.2,19.9,594.0,846.15,647.99
2018,2,4,12,45,849.0,102.5,2.15,19.9,600.0,891.17,678.05
2018,2,4,13,0,886.0,91.0,2.1,19.9,606.0,933.85,706.4
2018,2,4,13,15,896.5,86.0,2.0,19.75,597.0,947.31,714.81
2018,2,4,13,30,907.0,81.0,1.9,19.6,588.0,967.03,727.77
2018,2,4,13,45,899.0,80.0,1.8,19.45,566.5,970.59,729.93
2018,2,4,14,0,891.0,79.0,1.7,19.3,545.0,970.28,729.8
2018,2,4,14,15,880.5,77.0,1.65,19.05,517.0,962.46,725.81
2018,2,4,14,30,870.0,75.0,1.6,18.8,489.0,961.62,726.69
2018,2,4,14,45,855.5,72.0,1.55,18.6,455.0,941.16,714.3
2018,2,4,15,0,841.0,69.0,1.5,18.4,421.0,917.23,699.74
2018,2,4,15,15,816.0,66.0,1.5,18.4,380.5,880.19,676.22
2018,2,4,15,30,791.0,63.0,1.5,18.4,340.0,840.47,650.42
2018,2,4,15,45,758.0,59.0,1.25,17.25,296.5,789.86,615.87
2018,2,4,16,0,725.0,55.0,1.0,16.1,253.0,737.62,578.76
2018,2,4,16,15,673.5,49.5,1.05,15.35,207.5,666.64,528.86
2018,2,4,16,30,622.0,44.0,1.1,14.6,162.0,595.97,475.9
2018,2,4,16,45,530.5,37.0,1.1,13.85,118.0,493.49,394.3
2018,2,4,17,0,439.0,30.0,1.1,13.1,74.0,407.5,313.79
2018,2,4,17,15,272.5,20.0,1.15,12.95,42.5,243.3,31.82
2018,2,4,17,30,106.0,10.0,1.2,12.8,11.0,77.47,0.0
2018,2,4,17,45,53.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,7,15,140.5,11.5,1.05,9.85,20.0,9.82,0.0
2018,2,5,7,30,281.0,23.0,1.1,10.4,40.0,19.34,2.89
2018,2,5,7,45,409.0,31.0,1.15,10.95,80.5,25.62,16.3
2018,2,5,8,0,537.0,39.0,1.2,11.5,121.0,32.01,22.77
2018,2,5,8,15,606.0,45.0,1.35,12.05,166.5,39.74,30.01
2018,2,5,8,30,675.0,51.0,1.5,12.6,212.0,63.51,36.33
2018,2,5,8,45,718.5,54.5,1.6,13.1,257.0,116.77,64.59
2018,2,5,9,0,762.0,58.0,1.7,13.6,302.0,175.27,108.94
2018,2,5,9,15,793.0,61.0,1.9,14.15,344.5,235.46,160.93
2018,2,5,9,30,824.0,64.0,2.1,14.7,387.0,298.72,217.46
2018,2,5,9,45,846.5,66.0,2.25,15.25,425.0,360.84,273.21
2018,2,5,10,0,869.0,68.0,2.4,15.8,463.0,424.13,328.76
2018,2,5,10,15,877.0,71.0,2.5,16.3,493.0,482.24,378.83
2018,2,5,10,30,885.0,74.0,2.6,16.8,523.0,539.5,426.55
2018,2,5,10,45,788.0,104.5,2.65,17.25,518.5,566.8,449.33
2018,2,5,11,0,691.0,135.0,2.7,17.7,514.0,582.05,461.53
2018,2,5,11,15,580.0,174.0,2.75,18.1,499.0,577.73,457.87
2018,2,5,11,30,469.0,213.0,2.8,18.5,484.0,568.38,449.45
2018,2,5,11,45,443.5,224.5,2.8,18.9,484.0,585.51,461.71
2018,2,5,12,0,418.0,236.0,2.8,19.3,484.0,599.28,471.03
2018,2,5,12,15,402.5,238.0,2.85,19.6,477.5,592.87,466.35
2018,2,5,12,30,387.0,240.0,2.9,19.9,471.0,598.78,470.53
2018,2,5,12,45,367.0,239.0,2.9,20.2,456.0,595.01,467.27
2018,2,5,13,0,347.0,238.0,2.9,20.5,441.0,588.75,462.24
2018,2,5,13,15,518.5,187.0,2.85,20.6,483.0,721.18,563.3
2018,2,5,13,30,690.0,136.0,2.8,20.7,525.0,846.07,652.38
2018,2,5,13,45,744.5,116.0,2.75,20.75,521.5,885.22,678.91
2018,2,5,14,0,799.0,96.0,2.7,20.8,518.0,915.1,699.66
2018,2,5,14,15,726.0,108.5,2.5,20.65,476.5,871.29,669.01
2018,2,5,14,30,653.0,121.0,2.3,20.5,435.0,817.78,632.03
2018,2,5,14,45,727.0,96.5,2.1,20.35,422.5,857.05,659.98
2018,2,5,15,0,801.0,72.0,1.9,20.2,410.0,884.49,678.36
2018,2,5,15,15,801.5,65.0,1.9,20.2,376.0,866.48,667.07
2018,2,5,15,30,802.0,58.0,1.9,20.2,342.0,844.92,653.51
2018,2,5,15,45,767.5,55.0,1.45,18.9,298.5,794.13,617.34
2018,2,5,16,0,733.0,52.0,1.0,17.6,255.0,741.81,578.51
2018,2,5,16,15,679.5,47.0,1.05,16.95,209.0,669.62,528.06
2018,2,5,16,30,626.0,42.0,1.1,16.3,163.0,598.0,474.8
2018,2,5,16,45,536.0,36.0,1.15,15.65,119.5,497.87,395.99
2018,2,5,17,0,446.0,30.0,1.2,15.0,76.0,413.11,318.88
2018,2,5,17,15,279.5,20.5,1.2,14.9,44.0,251.0,71.92
2018,2,5,17,30,113.0,11.0,1.2,14.8,12.0,82.99,0.0
2018,2,5,17,45,56.5,5.5,1.15,14.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,6,6,45,17.5,1.5,1.6,6.8,1.0,0.0,0.0
2018,2,6,7,0,35.0,3.0,1.6,7.1,2.0,0.0,0.0
2018,2,6,7,15,224.0,13.0,1.85,7.95,25.5,11.1,0.0
2018,2,6,7,30,413.0,23.0,2.1,8.8,49.0,21.29,5.69
2018,2,6,7,45,526.5,29.0,2.35,9.6,92.0,26.33,17.11
2018,2,6,8,0,640.0,35.0,2.6,10.4,135.0,31.59,22.52
2018,2,6,8,15,704.5,39.5,2.7,11.0,183.0,35.39,26.24
2018,2,6,8,30,769.0,44.0,2.8,11.6,231.0,60.37,32.02
2018,2,6,8,45,808.5,47.5,2.9,12.2,278.0,122.05,65.66
2018,2,6,9,0,848.0,51.0,3.0,12.8,325.0,185.18,114.0
2018,2,6,9,15,875.0,53.0,3.05,13.35,368.5,248.38,169.37
2018,2,6,9,30,902.0,55.0,3.1,13.9,412.0,313.9,228.8
2018,2,6,9,45,920.5,56.5,3.1,14.45,450.5,378.04,287.16
2018,2,6,10,0,939.0,58.0,3.1,15.0,489.0,442.91,344.69
2018,2,6,10,15,951.5,59.5,3.15,15.5,521.5,505.43,398.79
2018,2,6,10,30,964.0,61.0,3.2,16.0,554.0,567.42,450.58
2018,2,6,10,45,971.0,62.0,3.25,16.5,578.5,624.9,497.21
2018,2,6,11,0,978.0,63.0,3.3,17.0,603.0,680.69,541.02
2018,2,6,11,15,981.5,63.5,3.3,17.3,620.0,731.64,580.16
2018,2,6,11,30,985.0,64.0,3.3,17.6,637.0,780.06,614.67
2018,2,6,11,45,988.0,64.5,3.35,17.95,647.0,825.36,645.97
2018,2,6,12,0,991.0,65.0,3.4,18.3,657.0,867.69,674.89
2018,2,6,12,15,990.0,66.0,3.4,18.5,659.0,904.14,699.58
2018,2,6,12,30,989.0,67.0,3.4,18.7,661.0,937.02,721.72
2018,2,6,12,45,983.0,68.0,3.4,18.85,653.5,961.77,738.37
2018,2,6,13,0,977.0,69.0,3.4,19.0,646.0,982.49,752.38
2018,2,6,13,15,972.0,68.0,3.35,19.0,631.0,997.56,762.7
2018,2,6,13,30,967.0,67.0,3.3,19.0,616.0,1008.52,770.4
2018,2,6,13,45,960.0,66.0,3.3,19.0,594.0,1013.46,774.6
2018,2,6,14,0,953.0,65.0,3.3,19.0,572.0,1014.28,776.24
2018,2,6,14,15,941.5,63.5,3.1,18.8,542.5,1006.03,770.79
2018,2,6,14,30,930.0,62.0,2.9,18.6,513.0,993.81,762.76
2018,2,6,14,45,912.5,60.5,2.75,18.4,477.0,972.02,748.68
2018,2,6,15,0,895.0,59.0,2.6,18.2,441.0,946.73,732.21
2018,2,6,15,15,871.5,56.5,2.6,18.2,399.5,911.13,709.21
2018,2,6,15,30,848.0,54.0,2.6,18.2,358.0,872.8,683.88
2018,2,6,15,45,814.5,51.5,1.95,16.85,313.5,823.15,647.57
2018,2,6,16,0,781.0,49.0,1.3,15.5,269.0,780.74,614.22
2018,2,6,16,15,729.0,45.5,1.3,14.65,222.0,710.51,564.76
2018,2,6,16,30,677.0,42.0,1.3,13.8,175.0,640.46,512.43
2018,2,6,16,45,589.5,36.0,1.3,12.9,129.5,540.4,433.47
2018,2,6,17,0,502.0,30.0,1.3,12.0,84.0,443.96,348.08
2018,2,6,17,15,319.5,21.0,1.3,11.9,49.0,281.76,116.23
2018,2,6,17,30,137.0,12.0,1.3,11.8,14.0,99.63,0.0
2018,2,6,17,45,68.5,6.0,1.3,11.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.25,8.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,7,7,15,180.5,13.5,1.25,9.45,24.5,11.52,0.0
2018,2,7,7,30,336.0,24.0,1.3,10.4,47.0,20.17,6.47
2018,2,7,7,45,451.5,32.0,1.3,11.35,88.5,26.48,17.23
2018,2,7,8,0,567.0,40.0,1.3,12.3,130.0,35.79,26.11
2018,2,7,8,15,633.5,44.5,1.4,12.85,176.0,39.32,29.58
2018,2,7,8,30,700.0,49.0,1.5,13.4,222.0,62.4,34.82
2018,2,7,8,45,742.5,53.0,1.55,13.95,268.0,117.73,64.17
2018,2,7,9,0,785.0,57.0,1.6,14.5,314.0,178.16,109.89
2018,2,7,9,15,813.0,60.0,1.6,15.25,356.5,239.27,162.36
2018,2,7,9,30,841.0,63.0,1.6,16.0,399.0,303.06,218.73
2018,2,7,9,45,860.5,64.5,1.65,16.8,436.5,365.46,273.86
2018,2,7,10,0,880.0,66.0,1.7,17.6,474.0,427.49,327.28
2018,2,7,10,15,893.5,68.0,1.6,18.1,506.0,487.88,377.56
2018,2,7,10,30,907.0,70.0,1.5,18.6,538.0,547.97,425.47
2018,2,7,10,45,917.0,71.0,1.4,19.05,563.0,604.43,468.78
2018,2,7,11,0,927.0,72.0,1.3,19.5,588.0,659.63,509.33
2018,2,7,11,15,933.0,72.5,1.2,19.8,605.5,710.08,545.17
2018,2,7,11,30,939.0,73.0,1.1,20.1,623.0,758.37,576.94
2018,2,7,11,45,941.0,74.0,0.95,20.45,632.5,801.81,602.77
2018,2,7,12,0,943.0,75.0,0.8,20.8,642.0,842.37,625.85
2018,2,7,12,15,940.5,76.0,0.65,21.0,643.0,876.13,644.1
2018,2,7,12,30,938.0,77.0,0.5,21.2,644.0,906.39,659.62
2018,2,7,12,45,932.0,78.5,0.35,21.4,637.5,930.54,670.96
2018,2,7,13,0,926.0,80.0,0.2,21.6,631.0,950.87,680.0
2018,2,7,13,15,921.5,79.0,0.3,21.65,616.5,965.66,691.26
2018,2,7,13,30,917.0,78.0,0.4,21.7,602.0,976.56,700.56
2018,2,7,13,45,908.5,77.0,0.45,21.75,580.5,979.73,704.21
2018,2,7,14,0,900.0,76.0,0.5,21.8,559.0,978.97,705.71
2018,2,7,14,15,888.0,74.5,0.55,21.65,530.5,970.3,703.01
2018,2,7,14,30,876.0,73.0,0.6,21.5,502.0,957.89,698.13
2018,2,7,14,45,858.5,71.5,0.65,21.4,467.0,947.27,694.35
2018,2,7,15,0,841.0,70.0,0.7,21.3,432.0,922.43,681.31
2018,2,7,15,15,816.5,67.0,0.7,21.3,391.5,885.74,659.21
2018,2,7,15,30,792.0,64.0,0.7,21.3,351.0,846.33,634.97
2018,2,7,15,45,756.5,60.5,0.7,19.95,307.0,793.93,604.28
2018,2,7,16,0,721.0,57.0,0.7,18.6,263.0,739.98,570.96
2018,2,7,16,15,667.0,52.5,0.8,17.7,217.0,667.88,522.87
2018,2,7,16,30,613.0,48.0,0.9,16.8,171.0,604.48,477.65
2018,2,7,16,45,522.5,41.0,1.0,15.85,126.5,503.77,400.43
2018,2,7,17,0,432.0,34.0,1.1,14.9,82.0,408.14,319.09
2018,2,7,17,15,279.0,23.5,1.1,14.45,48.5,257.93,127.98
2018,2,7,17,30,126.0,13.0,1.1,14.0,15.0,93.43,0.0
2018,2,7,17,45,63.0,6.5,1.15,13.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,0.8,9.6,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,0.8,9.6,2.0,0.0,0.0
2018,2,8,7,15,185.0,14.5,0.8,10.25,26.0,12.38,0.0
2018,2,8,7,30,344.0,26.0,0.8,10.9,50.0,21.94,8.77
2018,2,8,7,45,458.0,33.5,0.75,11.55,92.0,27.73,18.42
2018,2,8,8,0,572.0,41.0,0.7,12.2,134.0,36.66,26.96
2018,2,8,8,15,638.5,46.5,0.7,12.75,181.0,41.05,31.2
2018,2,8,8,30,705.0,52.0,0.7,13.3,228.0,65.15,37.08
2018,2,8,8,45,747.0,55.5,0.65,13.8,274.0,120.41,66.14
2018,2,8,9,0,789.0,59.0,0.6,14.3,320.0,180.73,111.4
2018,2,8,9,15,819.5,61.5,0.65,15.0,363.5,242.31,163.67
2018,2,8,9,30,850.0,64.0,0.7,15.7,407.0,306.87,219.99
2018,2,8,9,45,872.5,65.0,0.75,16.4,445.5,370.51,275.36
2018,2,8,10,0,895.0,66.0,0.8,17.1,484.0,434.08,329.21
2018,2,8,10,15,908.5,67.5,0.9,17.7,516.0,494.91,379.7
2018,2,8,10,30,922.0,69.0,1.0,18.3,548.0,555.39,428.15
2018,2,8,10,45,931.0,70.5,1.1,18.9,573.5,612.65,472.6
2018,2,8,11,0,940.0,72.0,1.2,19.5,599.0,668.54,514.63
2018,2,8,11,15,946.5,72.5,1.25,19.9,617.0,720.03,552.25
2018,2,8,11,30,953.0,73.0,1.3,20.3,635.0,769.35,586.06
2018,2,8,11,45,956.0,73.5,1.35,20.7,645.0,813.64,615.06
2018,2,8,12,0,959.0,74.0,1.4,21.1,655.0,855.05,641.88
2018,2,8,12,15,960.0,74.0,1.45,21.25,657.0,891.14,665.63
2018,2,8,12,30,961.0,74.0,1.5,21.4,659.0,923.85,687.15
2018,2,8,12,45,960.0,73.5,1.6,21.5,653.0,950.66,705.65
2018,2,8,13,0,959.0,73.0,1.7,21.6,647.0,973.71,721.87
2018,2,8,13,15,954.5,72.0,1.75,21.55,632.5,989.03,732.95
2018,2,8,13,30,950.0,71.0,1.8,21.5,618.0,1000.33,741.67
2018,2,8,13,45,943.0,70.0,1.85,21.45,596.5,1005.18,746.42
2018,2,8,14,0,936.0,69.0,1.9,21.4,575.0,1005.98,748.77
2018,2,8,14,15,925.0,67.5,1.85,21.2,546.0,998.23,744.83
2018,2,8,14,30,914.0,66.0,1.8,21.0,517.0,986.58,738.53
2018,2,8,14,45,898.5,64.0,1.75,20.75,481.5,966.12,726.67
2018,2,8,15,0,883.0,62.0,1.7,20.5,446.0,942.17,712.52
2018,2,8,15,15,860.0,60.0,1.7,20.5,405.5,907.89,691.23
2018,2,8,15,30,837.0,58.0,1.7,20.5,365.0,880.83,674.56
2018,2,8,15,45,804.5,55.0,1.35,19.05,320.0,830.9,640.82
2018,2,8,16,0,772.0,52.0,1.0,17.6,275.0,779.22,604.47
2018,2,8,16,15,722.5,47.5,1.05,16.7,228.0,709.7,557.54
2018,2,8,16,30,673.0,43.0,1.1,15.8,181.0,640.37,507.56
2018,2,8,16,45,591.0,37.5,1.15,14.95,135.5,545.0,433.98
2018,2,8,17,0,509.0,32.0,1.2,14.1,90.0,452.52,355.19
2018,2,8,17,15,342.5,23.0,1.2,13.9,54.0,304.61,172.61
2018,2,8,17,30,176.0,14.0,1.2,13.7,18.0,127.13,0.0
2018,2,8,17,45,88.0,7.0,1.2,13.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.55,12.15,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.6,12.2,3.0,0.0,0.0
2018,2,9,7,15,227.5,14.0,0.6,12.75,29.0,11.95,0.0
2018,2,9,7,30,417.0,24.0,0.6,13.3,55.0,22.01,9.69
2018,2,9,7,45,524.0,30.0,0.65,13.8,98.0,27.07,17.75
2018,2,9,8,0,631.0,36.0,0.7,14.3,141.0,32.3,22.93
2018,2,9,8,15,692.0,40.5,0.8,14.75,188.5,36.06,26.53
2018,2,9,8,30,753.0,45.0,0.9,15.2,236.0,60.71,32.09
2018,2,9,8,45,791.5,48.0,1.0,15.7,282.5,121.28,64.59
2018,2,9,9,0,830.0,51.0,1.1,16.2,329.0,182.96,110.91
2018,2,9,9,15,855.0,53.5,1.2,16.8,372.0,245.26,164.27
2018,2,9,9,30,880.0,56.0,1.3,17.4,415.0,309.7,221.2
2018,2,9,9,45,897.5,58.0,1.45,18.0,453.0,372.93,277.19
2018,2,9,10,0,915.0,60.0,1.6,18.6,491.0,436.84,332.37
2018,2,9,10,15,928.5,61.5,1.75,19.05,524.0,498.76,384.6
2018,2,9,10,30,942.0,63.0,1.9,19.5,557.0,560.29,434.83
2018,2,9,10,45,950.5,64.5,2.05,19.95,582.5,618.29,480.87
2018,2,9,11,0,959.0,66.0,2.2,20.4,608.0,674.81,524.45
2018,2,9,11,15,962.5,67.0,2.3,20.6,625.0,725.7,563.04
2018,2,9,11,30,966.0,68.0,2.4,20.8,642.0,774.12,597.37
2018,2,9,11,45,952.0,73.5,2.5,20.95,647.0,811.7,623.28
2018,2,9,12,0,938.0,79.0,2.6,21.1,652.0,845.17,646.33
2018,2,9,12,15,891.0,94.0,2.65,21.2,639.5,857.78,654.74
2018,2,9,12,30,844.0,109.0,2.7,21.3,627.0,873.24,665.43
2018,2,9,12,45,832.0,110.5,2.75,21.35,617.0,890.57,677.64
2018,2,9,13,0,820.0,112.0,2.8,21.4,607.0,903.98,687.27
2018,2,9,13,15,818.5,109.5,2.8,21.4,594.0,918.78,697.78
2018,2,9,13,30,817.0,107.0,2.8,21.4,581.0,930.0,705.99
2018,2,9,13,45,847.0,96.5,2.75,21.35,572.5,958.38,725.77
2018,2,9,14,0,877.0,86.0,2.7,21.3,564.0,983.04,742.91
2018,2,9,14,15,831.0,89.5,2.55,21.1,524.0,947.75,719.18
2018,2,9,14,30,785.0,93.0,2.4,20.9,484.0,908.52,693.26
2018,2,9,14,45,748.0,91.5,2.25,20.7,443.0,868.54,666.69
2018,2,9,15,0,711.0,90.0,2.1,20.5,402.0,832.58,642.68
2018,2,9,15,15,693.0,84.0,2.1,20.5,365.0,799.96,621.53
2018,2,9,15,30,675.0,78.0,2.1,20.5,328.0,764.87,598.19
2018,2,9,15,45,620.5,75.5,1.55,19.2,283.5,699.33,550.72
2018,2,9,16,0,566.0,73.0,1.0,17.9,239.0,633.51,501.39
2018,2,9,16,15,490.0,68.0,1.05,17.0,194.0,546.43,438.95
2018,2,9,16,30,414.0,63.0,1.1,16.1,149.0,461.3,374.57
2018,2,9,16,45,346.0,51.0,1.15,15.2,110.5,375.42,305.79
2018,2,9,17,0,278.0,39.0,1.2,14.3,72.0,298.79,238.85
2018,2,9,17,15,186.5,26.5,1.2,13.95,44.0,201.72,124.34
2018,2,9,17,30,95.0,14.0,1.2,13.6,16.0,74.21,0.0
2018,2,9,17,45,47.5,7.0,1.25,13.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,6,45,2.5,0.5,0.85,8.0,0.5,0.0,0.0
2018,2,10,7,0,5.0,1.0,0.8,8.3,1.0,0.0,0.0
2018,2,10,7,15,72.0,15.0,1.0,9.0,20.5,12.8,0.0
2018,2,10,7,30,139.0,29.0,1.2,9.7,40.0,22.39,10.96
2018,2,10,7,45,378.5,34.0,1.35,10.4,92.0,27.72,18.65
2018,2,10,8,0,618.0,39.0,1.5,11.1,144.0,34.89,25.56
2018,2,10,8,15,679.5,43.0,1.65,11.65,191.0,38.11,28.71
2018,2,10,8,30,741.0,47.0,1.8,12.2,238.0,62.12,33.85
2018,2,10,8,45,780.0,50.5,1.95,12.75,285.0,119.49,64.35
2018,2,10,9,0,819.0,54.0,2.1,13.3,332.0,184.11,113.94
2018,2,10,9,15,845.0,56.5,2.4,14.05,375.0,246.12,167.93
2018,2,10,9,30,871.0,59.0,2.7,14.8,418.0,310.4,225.83
2018,2,10,9,45,839.0,72.0,2.95,15.55,443.5,365.85,277.73
2018,2,10,10,0,807.0,85.0,3.2,16.3,469.0,417.96,325.1
2018,2,10,10,15,825.5,86.5,3.4,16.6,501.5,477.47,376.5
2018,2,10,10,30,844.0,88.0,3.6,16.9,534.0,537.38,426.78
2018,2,10,10,45,645.0,149.5,3.75,17.2,499.5,532.27,424.47
2018,2,10,11,0,446.0,211.0,3.9,17.5,465.0,498.65,398.28
2018,2,10,11,15,308.0,244.5,4.0,17.6,422.5,453.85,362.99
2018,2,10,11,30,170.0,278.0,4.1,17.7,380.0,394.6,314.97
2018,2,10,11,45,266.0,265.0,4.15,17.8,427.5,479.45,383.04
2018,2,10,12,0,362.0,252.0,4.2,17.9,475.0,557.63,444.82
2018,2,10,12,15,432.0,235.5,4.3,17.9,502.0,632.1,502.68
2018,2,10,12,30,502.0,219.0,4.4,17.9,529.0,694.38,551.27
2018,2,10,12,45,546.0,202.5,4.5,17.9,537.0,734.65,582.95
2018,2,10,13,0,590.0,186.0,4.6,17.9,545.0,774.03,614.06
2018,2,10,13,15,724.5,140.5,4.7,17.75,571.0,874.0,688.53
2018,2,10,13,30,859.0,95.0,4.8,17.6,597.0,956.87,749.2
2018,2,10,13,45,874.5,86.5,4.9,17.5,582.0,962.83,754.86
2018,2,10,14,0,890.0,78.0,5.0,17.4,567.0,975.76,766.21
2018,2,10,14,15,824.5,88.0,5.0,17.15,523.0,940.74,742.98
2018,2,10,14,30,759.0,98.0,5.0,16.9,479.0,890.36,708.67
2018,2,10,14,45,719.0,98.5,4.95,16.6,439.5,857.05,686.43
2018,2,10,15,0,679.0,99.0,4.9,16.3,400.0,814.71,657.14
2018,2,10,15,15,703.5,85.0,4.9,16.3,372.0,812.17,656.99
2018,2,10,15,30,728.0,71.0,4.9,16.3,344.0,799.47,648.86
2018,2,10,15,45,755.5,61.5,4.25,15.35,314.5,797.58,647.07
2018,2,10,16,0,783.0,52.0,3.6,14.4,285.0,791.0,642.0
2018,2,10,16,15,753.0,46.5,3.3,13.6,240.0,736.23,600.54
2018,2,10,16,30,723.0,41.0,3.0,12.8,195.0,680.5,556.28
2018,2,10,16,45,642.0,36.5,2.65,12.0,147.5,585.49,478.37
2018,2,10,17,0,561.0,32.0,2.3,11.2,100.0,493.35,397.19
2018,2,10,17,15,373.0,24.0,2.3,10.85,60.5,332.1,222.93
2018,2,10,17,30,185.0,16.0,2.3,10.5,21.0,135.09,0.0
2018,2,10,17,45,92.5,8.0,2.3,10.1,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.05,4.3,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,2,11,7,15,255.5,17.0,1.2,5.55,34.5,14.51,0.0
2018,2,11,7,30,440.0,27.0,1.4,6.5,63.0,24.86,13.72
2018,2,11,7,45,545.5,33.5,1.65,7.45,108.0,30.3,21.26
2018,2,11,8,0,651.0,40.0,1.9,8.4,153.0,35.9,26.8
2018,2,11,8,15,702.0,45.5,2.05,9.15,200.5,40.37,31.08
2018,2,11,8,30,753.0,51.0,2.2,9.9,248.0,66.08,37.26
2018,2,11,8,45,756.0,59.0,2.3,10.7,287.5,124.77,70.34
2018,2,11,9,0,759.0,67.0,2.4,11.5,327.0,183.66,117.06
2018,2,11,9,15,531.0,110.5,2.65,12.1,303.5,215.52,156.09
2018,2,11,9,30,303.0,154.0,2.9,12.7,280.0,220.36,170.93
2018,2,11,9,45,268.5,176.0,3.1,13.35,295.0,249.57,197.72
2018,2,11,10,0,234.0,198.0,3.3,14.0,310.0,274.98,220.23
2018,2,11,10,15,153.5,213.0,3.5,13.9,288.5,262.63,212.0
2018,2,11,10,30,73.0,228.0,3.7,13.8,267.0,239.03,193.29
2018,2,11,10,45,82.5,239.0,3.85,13.7,285.0,261.02,211.52
2018,2,11,11,0,92.0,250.0,4.0,13.6,303.0,284.09,230.48
2018,2,11,11,15,50.0,217.0,3.85,13.25,246.0,230.46,186.64
2018,2,11,11,30,8.0,184.0,3.7,12.9,189.0,163.58,131.2
2018,2,11,11,45,15.0,203.0,3.55,12.55,212.5,187.31,151.07
2018,2,11,12,0,22.0,222.0,3.4,12.2,236.0,212.15,171.68
2018,2,11,12,15,64.0,252.0,3.5,12.1,292.0,293.92,239.32
2018,2,11,12,30,106.0,282.0,3.6,12.0,348.0,367.68,299.51
2018,2,11,12,45,195.5,276.0,3.7,11.9,396.5,465.33,379.48
2018,2,11,13,0,285.0,270.0,3.8,11.8,445.0,568.9,462.51
2018,2,11,13,15,225.0,264.0,4.0,11.65,400.0,496.22,405.49
2018,2,11,13,30,165.0,258.0,4.2,11.5,355.0,439.74,360.69
2018,2,11,13,45,122.0,208.0,4.4,11.3,278.5,344.54,284.95
2018,2,11,14,0,79.0,158.0,4.6,11.1,202.0,247.74,205.75
2018,2,11,14,15,282.0,161.5,4.7,11.0,306.5,473.13,397.0
2018,2,11,14,30,485.0,165.0,4.8,10.9,411.0,702.45,582.42
2018,2,11,14,45,438.0,165.5,4.9,10.8,376.0,657.8,547.24
2018,2,11,15,0,391.0,166.0,5.0,10.7,341.0,611.75,511.79
2018,2,11,15,15,534.5,127.5,5.0,10.7,343.5,697.29,583.26
2018,2,11,15,30,678.0,89.0,5.0,10.7,346.0,784.09,651.96
2018,2,11,15,45,679.0,79.5,4.85,10.25,310.5,759.4,633.75
2018,2,11,16,0,680.0,70.0,4.7,9.8,275.0,731.72,613.09
2018,2,11,16,15,616.5,64.0,4.55,9.45,226.5,650.75,548.81
2018,2,11,16,30,553.0,58.0,4.4,9.1,178.0,571.15,483.34
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,477.77,403.65
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,388.08,322.81
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,259.38,185.12
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,99.51,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
