Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,414.14,319.24
2018,3,4,10,0,868.0,94.0,1.2,8.8,597.0,471.08,369.73
2018,3,4,10,15,790.5,125.5,1.25,9.2,602.5,515.24,408.18
2018,3,4,10,30,713.0,157.0,1.3,9.6,608.0,550.82,437.82
2018,3,4,10,45,554.0,214.5,1.4,9.95,573.0,545.99,435.06
2018,3,4,11,0,395.0,272.0,1.5,10.3,538.0,518.75,413.93
2018,3,4,11,15,402.0,278.0,1.5,10.55,554.5,554.06,441.18
2018,3,4,11,30,409.0,284.0,1.5,10.8,571.0,600.68,475.57
2018,3,4,11,45,335.0,304.0,1.55,11.0,541.0,572.85,453.64
2018,3,4,12,0,261.0,324.0,1.6,11.2,511.0,550.28,435.54
2018,3,4,12,15,214.5,317.5,1.6,11.3,471.5,502.06,398.99
2018,3,4,12,30,168.0,311.0,1.6,11.4,432.0,464.73,370.1
2018,3,4,12,45,289.5,284.0,1.65,11.5,490.0,576.2,457.98
2018,3,4,13,0,411.0,257.0,1.7,11.6,548.0,694.14,547.02
2018,3,4,13,15,316.5,267.0,1.7,11.6,488.5,605.69,479.89
2018,3,4,13,30,222.0,277.0,1.7,11.6,429.0,533.07,424.38
2018,3,4,13,45,338.5,238.5,1.75,11.6,461.5,612.03,488.72
2018,3,4,14,0,455.0,200.0,1.8,11.6,494.0,714.35,567.31
2018,3,4,14,15,573.0,176.5,1.8,11.5,530.0,819.91,645.43
2018,3,4,14,30,691.0,153.0,1.8,11.4,566.0,914.01,711.95
2018,3,4,14,45,663.5,149.0,1.85,11.35,526.0,879.73,689.09
2018,3,4,15,0,636.0,145.0,1.9,11.3,486.0,842.59,665.46
2018,3,4,15,15,522.0,155.0,1.9,11.3,420.5,726.4,583.24
2018,3,4,15,30,408.0,165.0,1.9,11.3,355.0,621.94,505.81
2018,3,4,15,45,288.0,159.5,1.85,10.85,287.0,475.27,393.27
2018,3,4,16,0,168.0,154.0,1.8,10.4,219.0,337.01,282.15
2018,3,4,16,15,348.0,116.5,1.6,9.6,227.5,482.61,405.41
2018,3,4,16,30,528.0,79.0,1.4,8.8,236.0,582.83,485.31
2018,3,4,16,45,565.0,64.5,1.2,8.0,204.0,574.76,477.23
2018,3,4,17,0,602.0,50.0,1.0,7.2,172.0,561.45,463.93
2018,3,4,17,15,505.5,42.5,1.0,6.7,125.0,456.21,376.95
2018,3,4,17,30,409.0,35.0,1.0,6.2,78.0,357.72,286.27
2018,3,4,17,45,248.0,22.5,1.05,5.75,44.5,206.69,47.69
2018,3,4,18,0,87.0,10.0,1.1,5.3,11.0,58.12,0.0
2018,3,4,18,15,43.5,5.0,1.1,5.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.35,-0.4,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,3,5,6,45,153.0,16.5,1.7,1.25,27.0,14.08,0.0
2018,3,5,7,0,281.0,29.0,1.9,2.1,51.0,24.27,13.25
2018,3,5,7,15,422.5,38.5,1.95,2.7,99.5,31.67,22.96
2018,3,5,7,30,564.0,48.0,2.0,3.3,148.0,39.15,30.41
2018,3,5,7,45,644.5,53.0,2.1,3.9,202.0,42.65,33.9
2018,3,5,8,0,725.0,58.0,2.2,4.5,256.0,50.36,41.07
2018,3,5,8,15,768.5,62.0,2.25,5.2,308.5,53.18,43.55
2018,3,5,8,30,812.0,66.0,2.3,5.9,361.0,94.51,53.83
2018,3,5,8,45,842.0,69.0,2.35,6.65,411.0,157.24,93.06
2018,3,5,9,0,872.0,72.0,2.4,7.4,461.0,223.46,147.32
2018,3,5,9,15,892.0,73.5,2.4,8.05,505.5,292.04,208.86
2018,3,5,9,30,912.0,75.0,2.4,8.7,550.0,358.49,269.57
2018,3,5,9,45,927.0,76.5,2.4,9.35,589.5,424.21,328.86
2018,3,5,10,0,942.0,78.0,2.4,10.0,629.0,490.18,386.47
2018,3,5,10,15,953.0,79.0,2.4,10.55,662.0,553.66,440.21
2018,3,5,10,30,964.0,80.0,2.4,11.1,695.0,616.34,491.26
2018,3,5,10,45,972.0,81.0,2.4,11.65,721.0,676.1,538.21
2018,3,5,11,0,980.0,82.0,2.4,12.2,747.0,734.17,582.25
2018,3,5,11,15,985.0,82.5,2.35,12.5,765.0,787.65,621.29
2018,3,5,11,30,990.0,83.0,2.3,12.8,783.0,838.62,655.59
2018,3,5,11,45,992.5,83.0,2.3,13.1,792.5,884.32,686.11
2018,3,5,12,0,995.0,83.0,2.3,13.4,802.0,926.84,714.13
2018,3,5,12,15,995.5,83.0,2.25,13.6,803.5,964.25,738.16
2018,3,5,12,30,996.0,83.0,2.2,13.8,805.0,997.98,759.54
2018,3,5,12,45,994.0,81.5,2.2,14.0,796.5,1023.87,776.17
2018,3,5,13,0,992.0,80.0,2.2,14.2,788.0,1045.63,790.18
2018,3,5,13,15,987.5,79.5,2.2,14.25,772.0,1061.96,801.17
2018,3,5,13,30,983.0,79.0,2.2,14.3,756.0,1073.99,809.53
2018,3,5,13,45,976.5,78.5,2.2,14.35,732.5,1079.73,813.97
2018,3,5,14,0,970.0,78.0,2.2,14.4,709.0,1081.15,815.82
2018,3,5,14,15,960.5,76.5,2.2,14.35,678.0,1074.03,812.58
2018,3,5,14,30,951.0,75.0,2.2,14.3,647.0,1062.71,806.81
2018,3,5,14,45,938.0,73.0,2.2,14.2,609.0,1043.16,795.88
2018,3,5,15,0,925.0,71.0,2.2,14.1,571.0,1019.76,782.49
2018,3,5,15,15,907.0,69.0,2.2,14.1,527.5,987.86,763.02
2018,3,5,15,30,889.0,67.0,2.2,14.1,484.0,952.76,741.26
2018,3,5,15,45,864.5,65.0,1.95,13.55,436.5,908.74,711.67
2018,3,5,16,0,840.0,63.0,1.7,13.0,389.0,872.08,686.75
2018,3,5,16,15,804.0,59.5,1.55,12.05,338.0,811.14,645.77
2018,3,5,16,30,768.0,56.0,1.4,11.1,287.0,749.32,602.76
2018,3,5,16,45,699.0,52.0,1.25,10.1,232.5,659.82,536.96
2018,3,5,17,0,630.0,48.0,1.1,9.1,178.0,572.67,469.59
2018,3,5,17,15,504.0,41.5,1.15,8.5,127.0,453.7,373.86
2018,3,5,17,30,378.0,35.0,1.2,7.9,76.0,336.99,270.63
2018,3,5,17,45,229.0,22.5,1.25,7.25,43.5,196.8,69.94
2018,3,5,18,0,80.0,10.0,1.3,6.6,11.0,54.09,0.0
2018,3,5,18,15,40.0,5.0,1.3,6.4,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.5,1.2,4.25,2.0,0.0,0.0
2018,3,6,6,30,25.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,17.0,1.15,5.55,20.0,14.51,0.0
2018,3,6,7,0,85.0,29.0,1.1,6.2,36.0,22.67,12.52
2018,3,6,7,15,153.0,43.5,1.25,6.95,67.0,33.75,24.51
2018,3,6,7,30,221.0,58.0,1.4,7.7,98.0,43.42,33.78
2018,3,6,7,45,197.0,83.5,1.55,8.4,127.5,62.22,51.05
2018,3,6,8,0,173.0,109.0,1.7,9.1,157.0,80.96,67.96
2018,3,6,8,15,277.5,118.5,1.75,9.85,213.0,86.09,72.33
2018,3,6,8,30,382.0,128.0,1.8,10.6,269.0,112.03,79.72
2018,3,6,8,45,479.5,128.0,1.85,11.35,328.5,154.54,104.85
2018,3,6,9,0,577.0,128.0,1.9,12.1,388.0,211.75,147.59
2018,3,6,9,15,550.5,149.5,1.95,12.7,417.0,261.46,192.3
2018,3,6,9,30,524.0,171.0,2.0,13.3,446.0,310.45,236.34
2018,3,6,9,45,731.0,124.0,2.0,13.9,538.0,390.24,299.56
2018,3,6,10,0,938.0,77.0,2.0,14.5,630.0,488.83,378.26
2018,3,6,10,15,947.5,78.5,2.0,15.0,662.5,551.8,430.21
2018,3,6,10,30,957.0,80.0,2.0,15.5,695.0,613.81,479.61
2018,3,6,10,45,963.0,81.0,2.0,15.95,720.0,671.98,524.43
2018,3,6,11,0,969.0,82.0,2.0,16.4,745.0,728.26,566.31
2018,3,6,11,15,973.5,82.5,1.9,16.75,762.5,780.84,603.14
2018,3,6,11,30,978.0,83.0,1.8,17.1,780.0,830.89,635.24
2018,3,6,11,45,980.5,83.5,1.75,17.45,789.5,876.59,664.21
2018,3,6,12,0,983.0,84.0,1.7,17.8,799.0,919.17,690.65
2018,3,6,12,15,983.0,84.5,1.6,18.0,800.5,956.25,712.81
2018,3,6,12,30,983.0,85.0,1.5,18.2,802.0,989.68,732.27
2018,3,6,12,45,981.0,84.5,1.45,18.4,794.5,1016.34,747.93
2018,3,6,13,0,979.0,84.0,1.4,18.6,787.0,1038.97,761.02
2018,3,6,13,15,938.5,96.0,1.3,18.65,758.5,1034.5,756.47
2018,3,6,13,30,898.0,108.0,1.2,18.7,730.0,1024.77,749.04
2018,3,6,13,45,819.0,128.5,1.15,18.75,682.0,993.91,729.25
2018,3,6,14,0,740.0,149.0,1.1,18.8,634.0,953.93,703.87
2018,3,6,14,15,741.0,139.5,1.0,18.75,606.5,948.37,700.3
2018,3,6,14,30,742.0,130.0,0.9,18.7,579.0,939.06,693.92
2018,3,6,14,45,761.5,114.0,0.85,18.65,551.0,936.32,692.93
2018,3,6,15,0,781.0,98.0,0.8,18.6,523.0,923.47,685.41
2018,3,6,15,15,773.5,90.0,0.8,18.6,483.5,896.29,669.54
2018,3,6,15,30,766.0,82.0,0.8,18.6,444.0,865.78,651.53
2018,3,6,15,45,671.0,92.0,0.6,18.15,386.0,779.45,593.04
2018,3,6,16,0,576.0,102.0,0.4,17.7,328.0,688.47,530.63
2018,3,6,16,15,551.0,91.0,0.5,16.8,284.0,635.74,498.76
2018,3,6,16,30,526.0,80.0,0.6,15.9,240.0,582.28,463.9
2018,3,6,16,45,456.0,72.0,0.65,15.05,192.5,495.77,401.12
2018,3,6,17,0,386.0,64.0,0.7,14.2,145.0,408.73,334.11
2018,3,6,17,15,313.5,51.0,0.75,13.55,105.0,324.81,264.95
2018,3,6,17,30,241.0,38.0,0.8,12.9,65.0,247.68,196.26
2018,3,6,17,45,143.0,23.0,0.9,12.25,37.0,145.38,63.18
2018,3,6,18,0,45.0,8.0,1.0,11.6,9.0,32.42,0.0
2018,3,6,18,15,22.5,4.0,1.0,11.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,8.4,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,3,7,6,45,1.5,6.0,1.0,8.35,6.0,5.12,0.0
2018,3,7,7,0,0.0,11.0,1.0,8.3,11.0,9.04,1.77
2018,3,7,7,15,0.0,17.0,1.05,8.9,17.0,13.99,6.83
2018,3,7,7,30,0.0,23.0,1.1,9.5,23.0,18.94,11.53
2018,3,7,7,45,0.0,24.0,1.15,10.05,24.0,19.77,12.38
2018,3,7,8,0,0.0,25.0,1.2,10.6,25.0,20.6,13.15
2018,3,7,8,15,0.0,38.0,1.35,11.2,38.0,31.38,22.87
2018,3,7,8,30,0.0,51.0,1.5,11.8,51.0,42.19,30.89
2018,3,7,8,45,0.5,81.5,1.65,12.45,81.5,67.5,52.29
2018,3,7,9,0,1.0,112.0,1.8,13.1,112.0,91.95,72.57
2018,3,7,9,15,25.0,148.5,1.95,13.95,161.5,127.17,100.55
2018,3,7,9,30,49.0,185.0,2.1,14.8,211.0,166.81,132.04
2018,3,7,9,45,66.0,221.5,2.25,15.65,259.0,207.86,164.61
2018,3,7,10,0,83.0,258.0,2.4,16.5,307.0,252.15,199.39
2018,3,7,10,15,212.5,265.0,2.5,17.0,400.0,336.03,265.15
2018,3,7,10,30,342.0,272.0,2.6,17.5,493.0,437.07,343.63
2018,3,7,10,45,568.0,207.5,2.75,17.95,591.5,549.93,431.51
2018,3,7,11,0,794.0,143.0,2.9,18.4,690.0,677.02,528.59
2018,3,7,11,15,881.0,113.0,2.95,18.6,733.5,752.13,584.79
2018,3,7,11,30,968.0,83.0,3.0,18.8,777.0,824.63,636.02
2018,3,7,11,45,970.5,83.5,3.0,19.0,786.5,869.88,666.23
2018,3,7,12,0,973.0,84.0,3.0,19.2,796.0,912.03,694.22
2018,3,7,12,15,974.0,83.0,3.05,19.3,797.0,947.95,718.43
2018,3,7,12,30,975.0,82.0,3.1,19.4,798.0,980.25,740.19
2018,3,7,12,45,974.5,81.5,3.1,19.5,791.0,1007.98,758.5
2018,3,7,13,0,974.0,81.0,3.1,19.6,784.0,1031.77,774.26
2018,3,7,13,15,971.0,80.0,3.05,19.55,769.0,1048.52,785.43
2018,3,7,13,30,968.0,79.0,3.0,19.5,754.0,1061.06,794.0
2018,3,7,13,45,963.0,77.0,3.0,19.45,730.5,1066.16,798.33
2018,3,7,14,0,958.0,75.0,3.0,19.4,707.0,1066.96,800.07
2018,3,7,14,15,949.0,74.0,3.0,19.2,676.5,1060.73,797.84
2018,3,7,14,30,940.0,73.0,3.0,19.0,646.0,1050.36,793.08
2018,3,7,14,45,926.5,71.5,2.95,18.8,608.0,1030.82,781.86
2018,3,7,15,0,913.0,70.0,2.9,18.6,570.0,1007.5,768.24
2018,3,7,15,15,895.0,68.0,2.9,18.6,527.0,975.56,748.62
2018,3,7,15,30,877.0,66.0,2.9,18.6,484.0,940.48,726.74
2018,3,7,15,45,852.5,63.0,2.6,17.6,436.0,895.11,697.6
2018,3,7,16,0,828.0,60.0,2.3,16.6,388.0,847.58,666.3
2018,3,7,16,15,791.5,57.0,2.1,15.6,337.0,796.82,632.6
2018,3,7,16,30,755.0,54.0,1.9,14.6,286.0,735.67,589.94
2018,3,7,16,45,650.0,54.5,1.7,13.6,228.5,623.36,506.87
2018,3,7,17,0,545.0,55.0,1.5,12.6,171.0,523.8,429.9
2018,3,7,17,15,342.0,48.0,1.55,12.0,114.0,344.54,284.65
2018,3,7,17,30,139.0,41.0,1.6,11.4,57.0,168.04,134.28
2018,3,7,17,45,83.5,25.5,1.65,10.75,33.5,102.11,51.07
2018,3,7,18,0,28.0,10.0,1.7,10.1,10.0,24.45,0.0
2018,3,7,18,15,14.0,5.0,1.7,10.0,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,9.55,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,10.1,2.0,1.71,0.0
2018,3,8,6,45,0.0,11.0,1.05,10.6,11.0,9.06,0.0
2018,3,8,7,0,0.0,20.0,1.1,11.1,20.0,16.5,8.03
2018,3,8,7,15,0.0,32.0,1.15,11.5,32.0,26.45,17.76
2018,3,8,7,30,0.0,44.0,1.2,11.9,44.0,36.35,26.99
2018,3,8,7,45,6.5,63.5,1.2,12.3,65.5,51.62,40.87
2018,3,8,8,0,13.0,83.0,1.2,12.7,87.0,66.67,54.33
2018,3,8,8,15,31.0,101.5,1.25,13.1,113.0,78.9,65.04
2018,3,8,8,30,49.0,120.0,1.3,13.5,139.0,96.12,74.9
2018,3,8,8,45,82.5,154.0,1.35,13.85,190.5,129.87,100.54
2018,3,8,9,0,116.0,188.0,1.4,14.2,242.0,168.45,130.43
2018,3,8,9,15,189.5,209.5,1.4,14.5,307.0,215.22,166.02
2018,3,8,9,30,263.0,231.0,1.4,14.8,372.0,273.38,211.55
2018,3,8,9,45,427.0,206.0,1.4,15.1,453.5,341.22,263.71
2018,3,8,10,0,591.0,181.0,1.4,15.4,535.0,424.69,329.01
2018,3,8,10,15,560.5,200.0,1.45,15.75,550.0,465.89,362.77
2018,3,8,10,30,530.0,219.0,1.5,16.1,565.0,502.97,392.27
2018,3,8,10,45,524.0,233.0,1.55,16.45,585.5,546.5,425.58
2018,3,8,11,0,518.0,247.0,1.6,16.8,606.0,588.42,456.72
2018,3,8,11,15,552.5,241.0,1.65,17.15,632.5,639.02,494.17
2018,3,8,11,30,587.0,235.0,1.7,17.5,659.0,690.74,531.7
2018,3,8,11,45,561.0,246.5,1.75,17.85,655.5,711.85,545.93
2018,3,8,12,0,535.0,258.0,1.8,18.2,652.0,729.11,557.46
2018,3,8,12,15,514.5,263.5,1.9,18.3,643.0,741.51,566.58
2018,3,8,12,30,494.0,269.0,2.0,18.4,634.0,750.53,573.31
2018,3,8,12,45,569.5,235.0,2.1,18.55,652.0,805.0,614.18
2018,3,8,13,0,645.0,201.0,2.2,18.7,670.0,867.43,659.35
2018,3,8,13,15,796.5,144.5,2.2,18.65,711.5,963.4,724.32
2018,3,8,13,30,948.0,88.0,2.2,18.6,753.0,1052.82,783.22
2018,3,8,13,45,943.5,86.0,2.25,18.55,730.0,1058.33,787.48
2018,3,8,14,0,939.0,84.0,2.3,18.5,707.0,1059.63,790.14
2018,3,8,14,15,880.5,98.0,2.25,18.3,661.5,1021.67,766.36
2018,3,8,14,30,822.0,112.0,2.2,18.1,616.0,992.01,748.45
2018,3,8,14,45,810.5,106.0,2.15,17.9,578.5,970.04,735.6
2018,3,8,15,0,799.0,100.0,2.1,17.7,541.0,944.46,720.25
2018,3,8,15,15,831.0,86.5,2.1,17.7,514.0,948.67,725.28
2018,3,8,15,30,863.0,73.0,2.1,17.7,487.0,947.39,726.38
2018,3,8,15,45,820.5,71.5,1.95,17.0,434.0,887.1,687.1
2018,3,8,16,0,778.0,70.0,1.8,16.3,381.0,825.43,646.54
2018,3,8,16,15,737.0,65.5,1.6,15.5,329.5,760.35,602.07
2018,3,8,16,30,696.0,61.0,1.4,14.7,278.0,694.96,555.82
2018,3,8,16,45,615.5,58.5,1.25,13.95,225.0,606.82,490.88
2018,3,8,17,0,535.0,56.0,1.1,13.2,172.0,517.17,421.78
2018,3,8,17,15,460.5,46.0,1.1,12.45,127.0,427.19,349.48
2018,3,8,17,30,386.0,36.0,1.1,11.7,82.0,342.94,275.06
2018,3,8,17,45,253.0,25.0,1.1,11.0,49.0,218.53,126.89
2018,3,8,18,0,120.0,14.0,1.1,10.3,16.0,80.07,0.0
2018,3,8,18,15,60.0,7.0,1.1,10.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,15,12.5,2.0,1.0,7.3,2.0,0.0,0.0
2018,3,9,6,30,25.0,4.0,1.1,7.8,4.0,3.41,0.0
2018,3,9,6,45,100.0,14.5,1.25,8.25,23.0,11.3,0.0
2018,3,9,7,0,175.0,25.0,1.4,8.7,42.0,19.36,10.79
2018,3,9,7,15,279.0,36.5,1.55,9.15,83.0,28.84,20.14
2018,3,9,7,30,383.0,48.0,1.7,9.6,124.0,37.63,28.43
2018,3,9,7,45,240.5,38.5,1.85,10.05,91.0,28.29,20.12
2018,3,9,8,0,98.0,29.0,2.0,10.5,58.0,20.9,13.41
2018,3,9,8,15,49.0,60.0,2.05,11.1,74.5,47.89,37.77
2018,3,9,8,30,0.0,91.0,2.1,11.7,91.0,74.32,58.41
2018,3,9,8,45,17.0,135.5,2.15,12.25,143.5,110.69,88.08
2018,3,9,9,0,34.0,180.0,2.2,12.8,196.0,148.0,117.96
2018,3,9,9,15,68.5,209.5,2.15,13.25,245.5,184.17,146.12
2018,3,9,9,30,103.0,239.0,2.1,13.7,295.0,225.67,178.83
2018,3,9,9,45,117.0,258.5,2.0,14.2,326.0,259.13,205.42
2018,3,9,10,0,131.0,278.0,1.9,14.7,357.0,293.34,232.32
2018,3,9,10,15,170.0,293.5,1.9,15.0,401.5,338.77,267.96
2018,3,9,10,30,209.0,309.0,1.9,15.3,446.0,388.74,306.79
2018,3,9,10,45,214.5,314.0,1.85,15.6,459.5,413.16,325.37
2018,3,9,11,0,220.0,319.0,1.8,15.9,473.0,437.56,343.76
2018,3,9,11,15,303.5,316.5,1.9,16.0,534.0,521.26,408.13
2018,3,9,11,30,387.0,314.0,2.0,16.1,595.0,602.28,469.3
2018,3,9,11,45,405.0,311.0,2.05,16.25,608.5,636.17,494.15
2018,3,9,12,0,423.0,308.0,2.1,16.4,622.0,683.38,528.42
2018,3,9,12,15,420.0,306.5,2.1,16.4,618.5,701.08,541.05
2018,3,9,12,30,417.0,305.0,2.1,16.4,615.0,716.65,552.36
2018,3,9,12,45,472.0,284.5,2.05,16.4,632.0,765.26,588.16
2018,3,9,13,0,527.0,264.0,2.0,16.4,649.0,813.51,623.0
2018,3,9,13,15,543.0,251.0,2.0,16.35,641.0,830.6,635.74
2018,3,9,13,30,559.0,238.0,2.0,16.3,633.0,845.2,647.15
2018,3,9,13,45,575.0,221.5,2.0,16.25,616.5,853.2,654.24
2018,3,9,14,0,591.0,205.0,2.0,16.2,600.0,858.13,659.37
2018,3,9,14,15,644.0,177.5,2.0,16.05,590.0,894.61,685.97
2018,3,9,14,30,697.0,150.0,2.0,15.9,580.0,918.48,703.64
2018,3,9,14,45,681.5,144.0,1.95,15.8,544.0,893.58,687.46
2018,3,9,15,0,666.0,138.0,1.9,15.7,508.0,865.62,669.7
2018,3,9,15,15,597.0,142.0,1.9,15.7,455.0,793.85,621.2
2018,3,9,15,30,528.0,146.0,1.9,15.7,402.0,713.12,565.44
2018,3,9,15,45,452.0,143.5,1.75,15.1,347.5,628.68,505.05
2018,3,9,16,0,376.0,141.0,1.6,14.5,293.0,546.09,443.52
2018,3,9,16,15,343.0,127.0,1.45,13.85,252.0,489.91,401.81
2018,3,9,16,30,310.0,113.0,1.3,13.2,211.0,415.64,344.78
2018,3,9,16,45,277.5,96.0,1.15,12.55,172.0,358.98,299.65
2018,3,9,17,0,245.0,79.0,1.0,11.9,133.0,303.99,254.02
2018,3,9,17,15,200.5,61.0,1.0,11.55,97.5,240.78,199.76
2018,3,9,17,30,156.0,43.0,1.0,11.2,62.0,180.88,145.95
2018,3,9,17,45,101.5,27.5,1.0,10.8,37.5,117.48,71.83
2018,3,9,18,0,47.0,12.0,1.0,10.4,13.0,36.89,0.0
2018,3,9,18,15,23.5,6.0,0.95,10.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,8.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,8.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.7,8.7,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.6,9.0,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.3,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.5,9.6,8.0,6.57,0.34
2018,3,10,7,45,0.0,10.0,0.45,9.9,10.0,8.22,1.88
2018,3,10,8,0,0.0,12.0,0.4,10.2,12.0,9.87,3.41
2018,3,10,8,15,0.0,16.0,0.45,10.35,16.0,13.17,6.42
2018,3,10,8,30,0.0,20.0,0.5,10.5,20.0,16.49,8.77
2018,3,10,8,45,0.0,27.5,0.5,10.7,27.5,22.7,14.12
2018,3,10,9,0,0.0,35.0,0.5,10.9,35.0,28.93,19.42
2018,3,10,9,15,0.0,43.5,0.55,11.15,43.5,36.01,25.39
2018,3,10,9,30,0.0,52.0,0.6,11.4,52.0,43.1,31.31
2018,3,10,9,45,0.0,68.0,0.6,11.65,68.0,56.46,42.49
2018,3,10,10,0,0.0,84.0,0.6,11.9,84.0,69.85,53.57
2018,3,10,10,15,0.0,93.0,0.55,12.15,93.0,77.42,59.67
2018,3,10,10,30,0.0,102.0,0.5,12.4,102.0,84.97,65.74
2018,3,10,10,45,0.5,103.5,0.45,12.65,104.0,86.59,66.89
2018,3,10,11,0,1.0,105.0,0.4,12.9,106.0,88.27,68.12
2018,3,10,11,15,3.0,143.0,0.35,13.05,145.5,122.18,95.71
2018,3,10,11,30,5.0,181.0,0.3,13.2,185.0,156.97,123.42
2018,3,10,11,45,5.0,180.0,0.3,13.35,184.0,156.72,122.9
2018,3,10,12,0,5.0,179.0,0.3,13.5,183.0,156.42,122.57
2018,3,10,12,15,8.5,204.0,0.35,13.55,210.5,182.46,143.4
2018,3,10,12,30,12.0,229.0,0.4,13.6,238.0,209.36,164.64
2018,3,10,12,45,9.0,209.5,0.5,13.6,216.0,189.64,149.09
2018,3,10,13,0,6.0,190.0,0.6,13.6,194.0,169.62,133.4
2018,3,10,13,15,4.0,174.0,0.65,13.55,176.5,153.56,120.74
2018,3,10,13,30,2.0,158.0,0.7,13.5,159.0,137.36,107.84
2018,3,10,13,45,1.0,140.0,0.7,13.45,140.5,120.26,94.12
2018,3,10,14,0,0.0,122.0,0.7,13.4,122.0,103.16,80.31
2018,3,10,14,15,0.5,127.5,0.7,13.3,128.0,108.85,85.23
2018,3,10,14,30,1.0,133.0,0.7,13.2,134.0,114.75,90.29
2018,3,10,14,45,1.0,137.5,0.65,13.1,138.5,119.49,94.39
2018,3,10,15,0,1.0,142.0,0.6,13.0,143.0,124.6,98.83
2018,3,10,15,15,2.0,142.0,0.6,13.0,143.0,126.7,100.87
2018,3,10,15,30,3.0,142.0,0.6,13.0,143.0,129.22,103.29
2018,3,10,15,45,3.0,129.0,0.45,12.7,130.0,117.59,94.0
2018,3,10,16,0,3.0,116.0,0.3,12.4,117.0,105.99,84.68
2018,3,10,16,15,19.5,111.0,0.35,12.15,117.0,117.73,95.64
2018,3,10,16,30,36.0,106.0,0.4,11.9,117.0,140.83,115.85
2018,3,10,16,45,18.0,70.5,0.4,11.6,76.0,83.56,66.95
2018,3,10,17,0,0.0,35.0,0.4,11.3,35.0,28.89,19.41
2018,3,10,17,15,0.0,27.0,0.5,11.05,27.0,22.26,13.54
2018,3,10,17,30,0.0,19.0,0.6,10.8,19.0,15.65,7.53
2018,3,10,17,45,0.0,12.0,0.65,10.5,12.0,9.87,1.19
2018,3,10,18,0,0.0,5.0,0.7,10.2,5.0,4.27,0.0
2018,3,10,18,15,0.0,2.5,0.75,10.05,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.0,0.95,6.3,5.5,0.0,0.0
2018,3,11,6,30,87.0,10.0,1.1,6.8,11.0,8.54,0.0
2018,3,11,6,45,243.5,22.5,1.2,7.35,45.0,18.85,1.85
2018,3,11,7,0,400.0,35.0,1.3,7.9,79.0,29.08,19.62
2018,3,11,7,15,498.5,43.0,1.3,8.45,127.0,35.07,25.91
2018,3,11,7,30,597.0,51.0,1.3,9.0,175.0,41.11,31.73
2018,3,11,7,45,609.5,60.0,1.25,9.55,216.5,47.31,37.47
2018,3,11,8,0,622.0,69.0,1.2,10.1,258.0,53.21,42.77
2018,3,11,8,15,599.5,81.5,1.15,10.8,289.5,61.09,49.66
2018,3,11,8,30,577.0,94.0,1.1,11.5,321.0,103.45,64.8
2018,3,11,8,45,670.0,91.0,1.0,12.2,386.5,155.47,96.2
2018,3,11,9,0,763.0,88.0,0.9,12.9,452.0,222.86,147.75
2018,3,11,9,15,825.5,84.0,0.8,13.7,510.5,288.27,202.34
2018,3,11,9,30,888.0,80.0,0.7,14.5,569.0,362.92,264.75
2018,3,11,9,45,884.0,87.5,0.65,15.25,602.5,425.27,317.93
2018,3,11,10,0,880.0,95.0,0.6,16.0,636.0,485.77,367.37
2018,3,11,10,15,863.5,106.5,0.65,16.6,659.5,542.61,412.75
2018,3,11,10,30,847.0,118.0,0.7,17.2,683.0,596.2,453.8
2018,3,11,10,45,887.5,108.0,0.75,17.75,719.0,657.67,499.43
2018,3,11,11,0,928.0,98.0,0.8,18.3,755.0,723.08,546.27
2018,3,11,11,15,896.0,113.5,0.9,18.55,760.0,762.19,574.26
2018,3,11,11,30,864.0,129.0,1.0,18.8,765.0,803.04,602.2
2018,3,11,11,45,894.0,119.0,1.15,19.05,784.0,849.18,633.74
2018,3,11,12,0,924.0,109.0,1.3,19.3,803.0,901.46,669.08
2018,3,11,12,15,910.0,115.5,1.35,19.45,799.5,930.56,687.76
2018,3,11,12,30,896.0,122.0,1.4,19.6,796.0,955.47,704.02
2018,3,11,12,45,900.5,118.5,1.45,19.75,790.5,983.12,722.16
2018,3,11,13,0,905.0,115.0,1.5,19.9,785.0,1007.23,738.05
2018,3,11,13,15,921.5,106.0,1.5,19.95,776.0,1033.33,754.82
2018,3,11,13,30,938.0,97.0,1.5,20.0,767.0,1055.64,769.21
2018,3,11,13,45,897.0,105.5,1.45,20.05,730.0,1036.5,756.64
2018,3,11,14,0,856.0,114.0,1.4,20.1,693.0,1025.56,749.98
2018,3,11,14,15,791.5,127.5,1.3,20.05,644.5,979.8,720.4
2018,3,11,14,30,727.0,141.0,1.2,20.0,596.0,938.72,694.16
2018,3,11,14,45,756.0,123.0,1.1,19.95,571.5,943.45,697.73
2018,3,11,15,0,785.0,105.0,1.0,19.9,547.0,937.27,693.67
2018,3,11,15,15,793.5,94.0,1.0,19.9,512.0,921.89,685.51
2018,3,11,15,30,802.0,83.0,1.0,19.9,477.0,902.32,674.75
2018,3,11,15,45,780.0,80.5,0.7,19.65,433.0,860.96,644.84
2018,3,11,16,0,758.0,78.0,0.4,19.4,389.0,817.31,613.18
2018,3,11,16,15,722.5,73.5,0.45,18.8,339.5,757.33,577.05
2018,3,11,16,30,687.0,69.0,0.5,18.2,290.0,703.04,543.35
2018,3,11,16,45,607.5,63.0,0.5,17.6,233.5,605.54,475.76
2018,3,11,17,0,528.0,57.0,0.5,17.0,177.0,512.17,407.8
2018,3,11,17,15,455.5,48.5,0.55,16.4,133.0,425.64,341.01
2018,3,11,17,30,383.0,40.0,0.6,15.8,89.0,344.2,272.28
2018,3,11,17,45,247.0,27.5,0.7,15.15,53.5,221.71,150.0
2018,3,11,18,0,111.0,15.0,0.8,14.5,18.0,75.6,0.0
2018,3,11,18,15,55.5,7.5,0.85,14.2,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,6,15,29.5,5.0,1.4,9.85,5.5,0.0,0.0
2018,3,12,6,30,59.0,10.0,1.6,10.5,11.0,8.54,0.0
2018,3,12,6,45,148.5,24.5,1.75,11.15,38.5,19.03,4.54
2018,3,12,7,0,238.0,39.0,1.9,11.8,66.0,30.04,20.26
2018,3,12,7,15,385.5,47.5,2.0,12.45,118.0,38.25,28.3
2018,3,12,7,30,533.0,56.0,2.1,13.1,170.0,44.7,34.39
2018,3,12,7,45,609.5,60.0,2.15,13.8,223.0,47.18,36.7
2018,3,12,8,0,686.0,64.0,2.2,14.5,276.0,49.86,39.0
2018,3,12,8,15,726.0,67.5,2.35,15.3,326.5,56.5,44.69
2018,3,12,8,30,766.0,71.0,2.5,16.1,377.0,103.24,57.22
2018,3,12,8,45,795.5,73.5,2.65,16.95,425.0,162.92,95.34
2018,3,12,9,0,825.0,76.0,2.8,17.8,473.0,226.03,146.08
2018,3,12,9,15,844.0,78.0,2.95,18.25,516.5,289.1,201.36
2018,3,12,9,30,863.0,80.0,3.1,18.7,560.0,356.09,260.49
2018,3,12,9,45,850.5,91.0,3.2,19.2,590.5,415.29,313.11
2018,3,12,10,0,838.0,102.0,3.3,19.7,621.0,474.29,363.67
2018,3,12,10,15,732.5,147.0,3.4,19.95,617.0,513.19,397.4
2018,3,12,10,30,627.0,192.0,3.5,20.2,613.0,540.06,419.78
2018,3,12,10,45,511.0,244.0,3.55,20.5,595.5,550.19,427.65
2018,3,12,11,0,395.0,296.0,3.6,20.8,578.0,542.79,421.26
2018,3,12,11,15,517.5,255.5,3.6,20.95,633.5,629.3,487.56
2018,3,12,11,30,640.0,215.0,3.6,21.1,689.0,719.4,555.0
2018,3,12,11,45,650.5,213.0,3.65,21.25,699.5,758.94,583.49
2018,3,12,12,0,661.0,211.0,3.7,21.4,710.0,796.84,610.77
2018,3,12,12,15,593.0,211.5,3.7,21.45,659.5,766.29,588.49
2018,3,12,12,30,525.0,212.0,3.7,21.5,609.0,721.21,556.15
2018,3,12,12,45,266.0,198.5,3.7,21.5,399.5,482.81,377.56
2018,3,12,13,0,7.0,185.0,3.7,21.5,190.0,165.87,127.18
2018,3,12,13,15,15.5,199.5,3.7,21.4,210.5,188.25,145.83
2018,3,12,13,30,24.0,214.0,3.7,21.3,231.0,226.19,176.13
2018,3,12,13,45,32.5,245.5,3.7,21.15,268.0,270.13,210.9
2018,3,12,14,0,41.0,277.0,3.7,21.0,305.0,316.55,247.38
2018,3,12,14,15,31.5,248.0,3.7,20.8,269.0,277.54,217.34
2018,3,12,14,30,22.0,219.0,3.7,20.6,233.0,219.82,172.43
2018,3,12,14,45,12.0,170.0,3.65,20.45,177.5,161.85,126.5
2018,3,12,15,0,2.0,121.0,3.6,20.3,122.0,105.28,80.85
2018,3,12,15,15,1.0,102.5,3.6,20.3,103.0,87.41,66.5
2018,3,12,15,30,0.0,84.0,3.6,20.3,84.0,69.77,52.18
2018,3,12,15,45,4.0,82.5,3.35,19.6,84.0,72.35,54.85
2018,3,12,16,0,8.0,81.0,3.1,18.9,84.0,74.98,57.54
2018,3,12,16,15,37.0,75.0,2.8,18.3,87.0,101.99,81.63
2018,3,12,16,30,66.0,69.0,2.5,17.7,90.0,132.63,108.52
2018,3,12,16,45,70.5,58.0,2.15,17.05,77.0,122.17,100.05
2018,3,12,17,0,75.0,47.0,1.8,16.4,64.0,111.04,90.65
2018,3,12,17,15,73.5,37.5,1.9,16.0,50.5,108.99,87.95
2018,3,12,17,30,72.0,28.0,2.0,15.6,37.0,94.28,73.85
2018,3,12,17,45,57.5,19.0,2.1,15.15,24.0,71.76,47.56
2018,3,12,18,0,43.0,10.0,2.2,14.7,11.0,32.83,0.0
2018,3,12,18,15,21.5,5.0,2.2,14.55,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.3,12.65,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.4,12.8,2.0,1.71,0.0
2018,3,13,6,45,1.5,4.0,2.5,12.9,4.0,3.37,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.0,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.0,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.6,13.0,9.0,7.39,0.99
2018,3,13,7,45,0.0,11.5,2.6,13.0,11.5,9.45,2.89
2018,3,13,8,0,0.0,14.0,2.6,13.0,14.0,11.52,4.76
2018,3,13,8,15,0.0,16.0,2.7,12.9,16.0,13.18,6.24
2018,3,13,8,30,0.0,18.0,2.8,12.8,18.0,14.84,7.15
2018,3,13,8,45,0.0,21.0,2.9,12.7,21.0,17.33,9.26
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,19.82,11.36
2018,3,13,9,15,0.0,28.0,3.1,12.6,28.0,23.15,14.15
2018,3,13,9,30,0.0,32.0,3.2,12.6,32.0,26.48,16.94
2018,3,13,9,45,0.0,38.0,3.3,12.65,38.0,31.48,21.11
2018,3,13,10,0,0.0,44.0,3.4,12.7,44.0,36.49,25.28
2018,3,13,10,15,0.0,60.5,3.5,12.8,60.5,50.26,36.79
2018,3,13,10,30,0.0,77.0,3.6,12.9,77.0,64.07,48.25
2018,3,13,10,45,0.5,97.0,3.7,13.05,97.5,81.16,62.37
2018,3,13,11,0,1.0,117.0,3.8,13.2,118.0,98.42,76.54
2018,3,13,11,15,12.5,192.5,3.9,13.35,202.0,171.55,136.61
2018,3,13,11,30,24.0,268.0,4.0,13.5,286.0,248.03,198.25
2018,3,13,11,45,22.5,259.0,4.05,13.6,276.0,240.87,192.23
2018,3,13,12,0,21.0,250.0,4.1,13.7,266.0,233.33,186.13
2018,3,13,12,15,15.5,232.0,4.1,13.85,244.0,213.74,170.17
2018,3,13,12,30,10.0,214.0,4.1,14.0,222.0,193.54,153.7
2018,3,13,12,45,7.5,193.5,4.15,14.1,199.5,173.38,137.38
2018,3,13,13,0,5.0,173.0,4.2,14.2,177.0,152.99,120.8
2018,3,13,13,15,38.5,218.5,4.2,14.25,246.5,242.87,194.95
2018,3,13,13,30,72.0,264.0,4.2,14.3,316.0,326.19,262.46
2018,3,13,13,45,75.0,267.0,4.2,14.35,319.5,335.9,270.28
2018,3,13,14,0,78.0,270.0,4.2,14.4,323.0,345.75,278.47
2018,3,13,14,15,118.5,267.5,4.15,14.35,344.5,409.38,330.42
2018,3,13,14,30,159.0,265.0,4.1,14.3,366.0,451.25,364.98
2018,3,13,14,45,177.5,260.5,4.1,14.3,367.0,467.83,379.16
2018,3,13,15,0,196.0,256.0,4.1,14.3,368.0,483.71,392.96
2018,3,13,15,15,206.0,234.0,4.1,14.3,344.0,468.16,382.38
2018,3,13,15,30,216.0,212.0,4.1,14.3,320.0,451.06,370.65
2018,3,13,15,45,207.5,190.0,3.85,13.9,285.5,414.99,343.34
2018,3,13,16,0,199.0,168.0,3.6,13.5,251.0,378.21,315.1
2018,3,13,16,15,236.5,145.5,3.15,12.95,232.0,399.1,333.99
2018,3,13,16,30,274.0,123.0,2.7,12.4,213.0,396.73,333.68
2018,3,13,16,45,199.5,105.0,2.3,11.9,164.5,306.47,258.35
2018,3,13,17,0,125.0,87.0,1.9,11.4,116.0,206.34,173.33
2018,3,13,17,15,101.0,67.0,1.7,10.75,86.5,161.55,134.32
2018,3,13,17,30,77.0,47.0,1.5,10.1,57.0,117.87,95.1
2018,3,13,17,45,52.5,30.0,1.25,9.45,35.5,80.1,56.14
2018,3,13,18,0,28.0,13.0,1.0,8.8,14.0,26.9,0.0
2018,3,13,18,15,14.0,6.5,1.0,8.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.5,2.5,1.35,6.2,2.5,0.0,0.0
2018,3,14,6,30,1.0,5.0,1.6,7.0,5.0,4.27,0.0
2018,3,14,6,45,0.5,11.0,1.85,7.75,11.0,9.05,0.8
2018,3,14,7,0,0.0,17.0,2.1,8.5,17.0,13.99,6.71
2018,3,14,7,15,0.0,24.0,2.25,8.8,24.0,19.77,12.23
2018,3,14,7,30,0.0,31.0,2.4,9.1,31.0,25.57,17.67
2018,3,14,7,45,0.0,39.0,2.55,9.4,39.0,32.21,23.78
2018,3,14,8,0,0.0,47.0,2.7,9.7,47.0,38.86,29.8
2018,3,14,8,15,9.5,74.5,2.8,9.75,78.5,61.62,50.31
2018,3,14,8,30,19.0,102.0,2.9,9.8,110.0,82.6,65.2
2018,3,14,8,45,9.5,110.5,2.95,9.85,114.5,91.46,72.73
2018,3,14,9,0,0.0,119.0,3.0,9.9,119.0,97.47,78.0
2018,3,14,9,15,4.5,143.0,3.05,9.9,145.5,118.15,95.07
2018,3,14,9,30,9.0,167.0,3.1,9.9,172.0,139.73,112.8
2018,3,14,9,45,31.5,217.5,3.15,9.85,237.0,191.42,155.17
2018,3,14,10,0,54.0,268.0,3.2,9.8,302.0,247.14,200.53
2018,3,14,10,15,32.0,220.5,3.15,9.85,241.0,202.73,164.14
2018,3,14,10,30,10.0,173.0,3.1,9.9,180.0,150.08,120.6
2018,3,14,10,45,5.0,115.0,3.1,9.9,118.5,99.06,78.11
2018,3,14,11,0,0.0,57.0,3.1,9.9,57.0,47.41,34.59
2018,3,14,11,15,151.0,156.5,3.05,9.95,269.5,260.74,214.96
2018,3,14,11,30,302.0,256.0,3.0,10.0,482.0,482.43,392.62
2018,3,14,11,45,336.0,283.0,2.95,10.0,537.5,553.84,446.92
2018,3,14,12,0,370.0,310.0,2.9,10.0,593.0,627.72,502.81
2018,3,14,12,15,205.0,291.0,2.9,10.05,448.0,481.53,387.91
2018,3,14,12,30,40.0,272.0,2.9,10.1,303.0,289.36,233.08
2018,3,14,12,45,57.5,288.0,2.85,10.15,331.5,325.53,263.17
2018,3,14,13,0,75.0,304.0,2.8,10.2,360.0,363.13,293.42
2018,3,14,13,15,72.5,267.0,2.75,10.25,320.5,326.03,264.3
2018,3,14,13,30,70.0,230.0,2.7,10.3,281.0,288.2,234.65
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,508.4,412.64
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,692.44,553.92
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,816.04,648.68
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,923.62,727.48
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,972.89,762.0
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,1010.0,788.47
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,971.1,762.97
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,940.21,743.72
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,732.25,594.58
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,497.45,414.31
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,506.27,424.0
