Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.0,16.0,1.05,8.2,25.0,13.66,0.0
2018,4,14,6,0,230.0,30.0,1.0,8.8,48.0,23.36,11.57
2018,4,14,6,15,345.0,41.0,1.15,9.5,91.0,33.67,24.02
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,42.05,32.14
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,47.57,37.39
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,53.04,42.34
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,56.3,45.14
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,59.54,47.79
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,61.83,49.55
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,69.95,56.38
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,103.23,61.41
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,163.99,95.39
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,226.2,142.77
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,290.29,196.34
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,357.33,253.21
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,420.42,306.0
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,481.72,356.03
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,542.87,403.98
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,602.12,449.02
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,660.18,491.47
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,714.71,530.71
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,767.27,567.49
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,815.84,599.84
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,861.75,629.26
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,903.07,655.39
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,941.23,679.38
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,973.31,701.5
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,1001.74,721.4
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,1024.49,737.12
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,1043.28,750.52
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,1055.53,760.11
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,1063.64,767.31
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,1066.09,771.28
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,1064.42,772.81
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,1055.58,770.36
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,1042.75,765.48
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,1023.07,755.44
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,999.75,743.09
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,967.85,724.05
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,943.38,710.0
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,900.09,686.3
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,854.49,660.34
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,797.79,624.35
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,740.08,586.63
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,678.11,544.46
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,613.05,498.29
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,524.86,431.1
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,441.48,363.91
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,325.16,266.85
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,221.56,177.46
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,129.65,88.54
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,21.95,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,12.8,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,22.26,11.53
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,35.78,25.92
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,48.67,38.09
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,51.33,40.82
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,55.26,44.43
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,59.83,48.41
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,64.22,52.12
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,88.02,72.93
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,109.79,91.57
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,149.19,110.56
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,193.81,141.28
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,226.9,156.28
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,294.68,204.69
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,357.36,260.48
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,424.26,319.26
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,479.01,368.06
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,529.89,411.68
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,592.07,462.65
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,653.84,512.27
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,710.6,556.87
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,766.82,600.21
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,814.65,636.01
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,859.89,668.47
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,899.77,696.52
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,936.5,722.28
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,968.16,745.29
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,996.22,765.91
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,1017.66,781.9
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,1035.17,795.35
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,1046.28,804.57
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,1053.31,811.16
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,1053.21,813.26
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,1049.06,812.72
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,1028.22,800.24
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,990.67,775.99
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,845.95,673.58
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,683.45,553.3
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,393.53,324.4
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,98.07,76.43
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,76.62,59.15
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,56.41,42.45
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,72.87,57.11
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,96.41,77.84
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,77.03,61.48
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,57.88,45.1
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,68.45,54.83
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,87.08,71.09
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,55.33,42.75
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,34.27,23.65
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,20.93,10.31
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,9.33,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,6.83,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,11.52,3.63
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,21.57,13.62
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,29.74,21.4
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,46.23,36.64
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,60.74,49.9
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,52.18,42.05
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,42.8,33.41
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,77.45,64.53
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,109.04,92.39
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,134.74,107.47
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,157.0,125.05
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,142.95,114.17
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,124.86,100.08
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,99.36,78.57
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,72.48,55.87
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,135.81,108.53
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,201.54,162.44
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,246.76,198.95
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,293.4,236.18
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,299.93,241.34
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,306.6,246.78
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,386.74,310.82
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,481.55,384.83
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,503.74,401.87
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,526.17,419.38
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,534.69,426.27
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,542.47,432.71
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,484.31,387.97
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,422.92,340.31
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,555.38,446.93
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,710.51,566.45
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,686.33,548.48
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,659.8,529.8
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,751.97,602.73
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,821.68,657.79
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,682.25,551.62
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,545.37,444.89
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,677.4,553.55
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,759.4,621.55
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,751.53,617.18
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,731.83,604.34
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,622.34,520.17
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,526.59,444.06
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,527.99,448.3
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,528.87,450.63
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,464.66,397.04
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,402.42,343.46
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,315.31,266.8
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,234.36,193.46
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,154.52,113.71
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,51.09,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.27,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,16.64,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,28.51,18.08
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,36.02,26.83
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,43.51,34.18
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,49.42,39.82
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,55.23,45.13
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,58.06,47.55
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,60.87,49.85
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,69.31,57.15
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,72.08,59.27
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,109.57,66.05
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,171.66,102.63
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,234.19,151.94
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,298.36,207.56
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,366.54,267.58
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,430.67,323.6
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,493.07,376.57
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,555.16,427.29
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,614.21,474.23
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,671.79,518.38
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,726.36,558.39
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,778.8,595.48
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,826.51,628.11
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,871.48,657.24
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,911.78,682.93
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,948.87,706.3
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,981.25,726.6
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,1010.02,744.53
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,1012.03,745.28
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,1022.97,752.27
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,943.91,701.28
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,842.38,630.55
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,829.83,623.5
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,814.55,613.58
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,918.29,690.49
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,1001.1,746.69
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,1007.37,752.24
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,1008.1,755.37
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,975.21,735.44
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,939.22,713.72
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,891.2,686.93
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,841.06,657.59
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,772.79,611.81
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,709.36,568.52
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,644.26,522.62
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,580.12,475.91
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,503.04,416.21
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,429.42,356.59
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,341.64,282.67
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,261.43,212.26
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,171.19,126.44
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,60.14,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,6.57,0.36
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,15.22,8.36
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,23.91,16.35
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,27.23,19.35
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,30.56,22.3
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,33.07,24.46
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,35.58,26.61
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,51.0,38.37
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,66.47,51.33
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,74.46,57.82
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,82.29,64.13
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,113.59,89.78
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,145.38,115.43
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,223.5,177.67
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,307.96,243.4
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,378.67,297.62
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,456.16,356.33
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,519.22,403.8
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,584.98,452.83
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,577.93,446.57
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,555.94,429.67
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,556.95,430.43
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,555.65,429.21
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,547.7,423.39
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,537.77,416.1
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,475.49,370.24
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,426.48,333.69
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,511.71,399.28
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,580.14,450.82
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,636.18,494.77
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,712.07,552.31
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,738.3,573.86
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,781.56,607.57
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,773.65,604.27
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,762.39,599.05
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,818.23,644.16
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,858.62,674.46
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,868.65,684.38
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,877.07,693.64
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,825.19,658.84
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,771.71,622.67
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,706.91,576.69
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,642.3,529.49
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,563.88,469.37
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,493.09,411.09
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,402.56,334.39
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,319.41,260.69
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,212.25,160.1
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,106.15,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,7.68,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,17.25,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,26.58,17.03
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,33.02,24.04
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,39.46,30.3
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,44.0,34.59
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,52.81,42.57
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,56.2,45.46
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,59.53,48.21
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,62.25,50.34
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,64.87,52.35
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,104.67,59.91
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,167.05,97.16
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,236.73,152.84
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,300.91,209.02
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,364.29,266.05
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,428.08,322.82
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,490.9,377.43
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,553.2,429.85
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,611.95,478.1
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,669.23,523.69
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,723.93,565.86
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,776.49,605.27
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,824.25,639.44
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,869.26,670.52
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,910.16,698.49
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,947.81,724.09
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,979.4,745.59
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,1007.26,764.58
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,1029.41,779.74
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,1047.55,792.33
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,1059.03,800.65
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,1066.35,806.36
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,1069.02,808.98
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,1067.54,809.0
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,1058.98,804.2
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,1046.45,796.91
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,1025.86,784.44
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,1001.58,769.56
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,970.56,750.1
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,946.86,735.78
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,903.93,707.3
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,858.69,677.03
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,802.82,639.06
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,745.88,599.62
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,679.34,551.98
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,617.99,506.99
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,539.78,446.84
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,465.01,386.16
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,373.85,309.29
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,290.33,235.97
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,190.4,143.84
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,92.38,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,32.41,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,7.68,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,17.59,0.0
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,29.94,20.0
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,36.59,27.09
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,43.25,33.49
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,47.62,37.59
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,51.99,41.48
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,54.6,43.63
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,62.34,50.25
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,64.2,51.56
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,66.04,52.82
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,106.62,60.73
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,168.6,97.41
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,237.25,151.24
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,300.57,205.49
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,362.66,260.14
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,425.2,314.54
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,486.25,366.53
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,546.93,416.59
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,605.78,463.92
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,663.15,508.69
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,716.52,549.02
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,767.75,586.72
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,815.19,619.66
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,859.87,649.66
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,899.47,676.1
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,935.79,700.22
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,967.3,721.18
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,995.17,739.74
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,1018.31,755.37
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,1037.55,768.54
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,1049.84,777.16
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,1058.03,783.29
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,1060.05,786.12
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,1057.96,786.45
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,1049.27,782.9
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,1036.63,776.89
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,1016.52,765.97
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,992.77,752.65
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,962.2,733.75
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,928.54,712.67
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,896.94,694.91
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,852.71,667.83
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,800.85,633.94
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,747.65,598.32
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,683.54,553.41
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,619.74,507.33
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,549.44,453.58
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,478.24,395.76
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,391.96,323.12
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,312.6,253.33
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,214.66,163.18
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,117.75,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,43.14,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,7.68,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,17.9,0.41
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,28.04,18.53
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,34.42,25.17
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,40.81,31.29
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,45.29,35.45
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,49.72,39.4
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,57.09,45.84
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,59.99,48.16
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,62.29,49.91
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,64.53,51.56
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,105.73,59.63
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,167.27,96.15
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,235.9,149.68
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,298.98,202.78
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,361.38,256.5
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,424.13,309.55
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,485.49,359.63
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,546.37,407.31
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,604.03,452.13
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,660.19,494.43
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,713.31,532.75
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,764.27,568.45
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,811.73,599.29
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,856.48,627.17
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,896.17,652.18
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,932.66,675.01
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,964.44,694.46
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,992.62,711.61
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,1015.66,725.68
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,1034.81,737.44
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,1046.51,745.79
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,1054.12,751.83
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,1056.11,754.72
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,1054.01,755.27
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,1045.38,752.77
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,1032.82,747.9
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,1012.37,737.52
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,988.35,724.9
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,957.27,706.64
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,923.09,686.3
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,890.68,668.94
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,845.75,642.64
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,791.05,608.13
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,735.34,572.11
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,673.95,530.47
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,609.61,485.34
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,536.1,431.48
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,465.48,376.7
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,379.46,306.75
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,300.27,239.33
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,205.28,154.55
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,112.87,2.09
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,40.5,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,8.54,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,20.56,4.17
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,32.45,22.43
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,39.49,29.64
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,46.51,36.32
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,50.37,39.9
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,54.26,43.31
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,57.18,45.71
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,65.5,52.79
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,71.14,57.38
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,76.42,61.6
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,119.37,72.78
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,180.83,113.06
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,237.96,156.55
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,297.96,205.69
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,357.24,256.29
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,413.05,302.59
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,470.24,347.55
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,527.41,390.66
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,589.06,436.37
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,653.16,482.56
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,685.45,504.01
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,704.96,516.0
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,728.7,531.7
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,746.43,542.88
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,761.57,553.4
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,773.14,561.41
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,815.81,590.75
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,857.8,619.07
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,911.63,656.27
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,966.54,693.63
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,1021.73,728.32
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,1069.69,757.76
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,1071.8,759.82
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,1069.77,760.07
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,1059.22,755.83
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,1044.75,749.32
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,1019.94,736.24
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,991.67,720.99
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,969.48,708.8
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,932.63,686.98
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,897.09,666.41
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,858.74,643.7
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,805.08,610.33
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,750.16,575.43
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,688.75,534.82
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,623.82,490.34
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,519.36,414.19
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,422.04,339.65
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,345.91,278.45
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,275.52,218.87
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,190.83,143.85
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,107.31,16.82
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,37.91,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,8.54,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,19.55,5.6
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,30.97,21.17
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,44.22,33.71
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,57.15,45.64
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,69.2,56.51
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,80.97,66.84
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,92.75,76.85
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,99.86,82.56
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,104.33,85.84
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,108.69,88.98
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,130.24,83.67
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,178.87,107.11
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,244.81,157.63
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,305.71,207.5
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,365.16,256.72
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,426.94,306.94
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,489.6,355.93
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,550.85,401.9
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,607.7,443.29
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,663.14,481.91
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,715.63,516.93
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,766.06,549.23
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,812.68,579.52
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,856.68,606.68
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,895.37,630.24
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,930.89,651.79
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,960.89,671.4
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,987.28,688.94
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,1008.54,703.51
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,1025.95,715.9
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,1037.46,725.29
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,1044.97,732.45
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,1045.49,735.51
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,1042.03,736.28
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,1031.56,733.11
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,1017.26,727.63
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,1001.75,721.53
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,970.44,705.27
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,930.14,681.27
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,887.3,655.42
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,854.32,639.66
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,818.33,620.99
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,772.65,594.0
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,721.29,562.1
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,656.33,518.78
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,592.18,474.27
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,516.31,417.8
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,443.73,361.18
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,357.22,290.64
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,276.69,222.11
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,187.61,143.15
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,100.93,27.04
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,34.63,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
