Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,6.83,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,14.06,3.5
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,21.51,13.14
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,30.04,21.28
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,39.34,29.9
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,59.57,48.15
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,79.27,65.6
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,96.77,80.77
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,114.07,95.45
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,128.98,107.8
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,147.64,123.14
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,164.84,126.18
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,198.93,145.92
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,230.87,158.65
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,301.73,207.15
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,367.43,263.03
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,430.78,316.51
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,491.3,366.63
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,551.18,414.39
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,608.52,459.12
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,664.39,501.28
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,716.92,539.77
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,767.29,575.66
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,813.74,607.99
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,857.5,637.11
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,889.25,657.59
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,916.31,675.04
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,956.38,701.14
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,993.63,725.15
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,1016.84,740.87
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,1036.23,754.36
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,1048.31,763.77
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,1056.3,770.76
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,1058.71,773.77
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,1057.02,774.36
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,1035.55,762.88
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,1023.38,757.68
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,1003.0,746.9
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,990.93,741.74
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,957.25,721.03
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,931.1,705.54
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,888.45,681.02
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,843.53,654.47
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,788.19,618.76
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,731.91,581.52
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,671.75,540.54
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,608.26,495.57
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,507.48,417.94
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,413.5,342.59
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,335.75,277.51
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,264.14,215.04
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,183.55,142.43
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,107.5,39.44
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,37.44,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,6.83,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,13.38,3.84
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,19.91,11.93
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,29.75,21.24
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,40.26,31.02
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,56.95,46.23
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,75.12,62.49
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,97.57,82.24
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,114.72,96.93
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,125.25,105.56
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,132.58,111.29
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,133.33,91.42
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,182.84,112.72
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,239.57,156.38
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,301.13,208.24
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,367.13,265.55
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,428.42,318.19
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,487.98,368.06
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,546.88,415.58
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,602.83,459.31
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,657.3,500.36
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,708.77,538.21
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,758.13,573.46
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,803.69,605.11
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,846.6,633.23
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,884.15,657.9
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,918.55,680.41
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,948.74,700.24
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,975.48,717.86
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,997.23,732.15
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,1015.24,744.13
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,1026.48,752.86
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,1033.78,759.23
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,1035.1,761.51
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,1032.47,761.42
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,1022.44,757.09
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,1008.64,750.44
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,987.7,739.13
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,975.14,733.52
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,943.62,714.08
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,909.13,692.67
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,865.44,667.71
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,819.65,640.61
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,768.62,608.03
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,712.42,570.72
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,648.21,526.25
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,584.86,480.42
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,509.76,422.51
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,437.9,364.65
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,352.75,293.25
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,273.08,223.85
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,186.03,145.68
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,103.25,45.42
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,35.07,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.27,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,13.19,4.25
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,22.29,14.13
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,36.47,27.37
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,50.21,40.12
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,68.76,57.0
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,87.0,73.28
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,97.95,82.77
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,108.81,91.98
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,130.42,110.48
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,143.73,121.47
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,167.51,133.41
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,195.75,154.29
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,224.54,176.2
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,255.71,200.37
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,296.26,230.35
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,348.43,270.48
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,429.84,332.28
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,540.94,418.68
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,597.61,464.56
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,653.87,509.14
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,705.75,548.98
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,755.65,586.33
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,801.0,619.35
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,843.77,648.99
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,882.54,675.49
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,918.27,699.77
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,949.45,721.27
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,977.2,740.46
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,998.99,756.18
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,1017.0,769.49
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,1029.19,778.94
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,1037.41,785.91
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,1040.16,789.5
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,1038.92,790.59
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,1030.15,786.51
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,1017.5,779.96
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,999.12,769.91
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,977.16,757.43
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,947.03,738.21
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,924.32,724.27
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,883.56,699.23
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,840.41,672.11
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,788.94,637.3
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,736.12,600.77
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,677.61,558.84
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,615.78,513.09
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,543.06,455.69
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,473.07,397.94
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,388.48,325.61
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,310.42,256.27
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,217.68,172.37
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,131.71,67.23
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,49.3,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,13.66,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,23.3,12.39
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,36.23,26.26
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,44.1,33.93
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,49.83,39.38
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,69.98,57.53
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,89.85,75.09
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,104.02,87.3
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,115.2,96.67
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,118.85,99.32
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,122.2,101.69
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,137.67,107.89
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,152.51,119.62
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,183.91,143.79
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,218.19,170.3
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,240.64,187.36
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,264.26,205.74
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,229.99,179.7
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,186.12,145.15
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,292.04,228.77
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,408.72,318.72
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,495.6,384.46
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,587.82,453.05
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,620.19,476.71
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,652.38,500.37
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,638.34,488.34
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,607.37,464.17
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,613.91,469.31
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,618.98,473.16
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,645.92,493.97
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,689.43,526.23
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,744.66,569.05
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,815.92,622.45
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,860.01,656.69
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,905.1,691.64
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,971.97,740.71
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,1021.7,775.93
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,1001.11,763.73
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,976.99,749.73
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,943.68,728.56
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,907.43,705.29
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,864.44,678.7
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,825.15,654.34
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,771.38,617.94
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,716.71,580.17
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,651.75,533.56
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,587.54,485.36
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,511.88,425.56
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,439.37,366.21
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,351.47,292.09
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,276.26,226.16
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,189.75,149.26
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,109.44,59.95
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,38.07,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,3.41,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,7.4,0.24
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,11.51,4.52
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,17.29,9.92
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,23.08,15.27
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,32.21,23.56
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,41.35,31.74
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,62.83,50.82
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,82.84,68.3
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,115.45,96.52
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,140.94,118.08
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,158.53,118.38
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,202.39,142.69
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,241.62,169.57
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,292.13,209.32
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,310.99,235.41
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,306.05,238.43
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,264.49,207.56
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,210.97,165.64
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,262.56,206.32
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,317.7,249.06
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,329.29,257.64
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,340.66,266.13
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,434.38,338.86
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,528.66,410.43
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,443.47,345.17
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,338.71,264.09
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,371.07,289.89
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,404.58,316.04
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,506.41,394.5
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,596.03,462.3
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,675.12,522.71
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,737.46,570.62
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,714.99,554.91
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,690.52,538.18
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,711.76,556.67
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,730.15,572.88
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,768.69,604.02
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,783.98,618.61
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,817.52,646.78
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,838.28,663.86
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,696.71,560.18
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,552.95,450.1
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,556.02,455.63
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,536.63,443.12
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,512.6,426.24
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,484.14,405.14
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,483.76,405.38
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,469.67,393.07
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,386.14,321.86
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,308.88,253.82
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,216.97,171.82
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,134.7,79.91
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,49.65,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,7.68,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,15.36,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,24.68,14.44
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,35.14,25.47
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,40.97,31.25
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,46.54,36.54
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,48.17,38.08
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,53.03,42.39
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,69.26,56.77
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,85.35,70.82
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,87.96,72.78
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,90.43,74.62
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,140.76,104.0
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,181.61,138.91
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,184.48,143.27
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,182.83,144.18
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,195.74,154.54
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,208.61,164.77
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,182.07,143.42
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,152.46,119.45
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,185.32,145.75
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,219.08,172.4
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,225.26,177.04
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,227.54,178.65
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,247.0,194.19
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,263.47,207.35
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,356.78,280.46
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,454.63,355.35
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,452.54,353.87
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,449.8,352.35
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,703.68,550.53
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,927.67,716.58
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,963.53,740.25
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,1007.38,770.77
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,1002.23,767.68
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,993.25,762.48
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,1009.19,774.84
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,1007.49,774.97
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,988.73,763.57
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,966.42,749.89
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,947.07,738.22
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,913.26,716.28
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,872.2,689.85
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,828.79,661.38
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,778.86,627.38
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,727.57,591.73
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,669.82,550.31
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,608.43,504.92
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,538.42,449.5
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,470.82,393.92
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,366.33,305.91
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,272.24,224.21
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,191.44,151.9
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,120.79,75.02
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,44.22,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,6.4,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,12.26,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,24.64,14.76
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,36.87,27.12
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,48.21,37.84
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,59.32,48.14
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,66.37,54.53
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,73.13,60.47
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,75.85,62.63
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,77.72,63.97
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,99.31,82.66
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,120.39,100.59
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,151.09,120.41
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,176.13,139.65
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,212.49,167.16
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,253.63,198.62
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,269.52,211.45
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,284.3,223.29
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,324.58,254.54
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,367.49,287.63
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,409.06,319.76
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,453.85,354.2
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,501.47,390.49
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,556.75,432.08
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,579.64,449.53
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,602.19,466.82
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,675.85,523.68
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,765.01,590.47
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,867.95,668.34
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,965.04,737.65
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,993.64,757.06
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,1004.73,765.15
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,1026.9,781.09
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,1030.89,784.67
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,1031.71,786.26
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,1028.6,785.35
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,1023.95,783.62
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,1015.37,779.36
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,994.67,766.74
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,970.42,751.79
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,938.26,731.16
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,903.18,708.42
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,865.55,684.7
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,820.22,655.02
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,765.88,617.8
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,710.72,579.25
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,646.19,532.51
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,582.44,484.02
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,508.53,425.46
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,437.64,367.24
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,351.77,294.47
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,278.1,229.57
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,193.41,154.08
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,117.6,76.14
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,40.77,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,6.4,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,12.38,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,26.33,16.49
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,40.04,30.06
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,54.93,44.02
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,68.17,56.27
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,65.99,54.36
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,63.02,51.58
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,86.85,72.66
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,109.43,92.21
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,98.53,82.07
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,98.77,81.83
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,133.93,85.14
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,186.29,115.98
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,249.5,166.15
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,308.45,216.58
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,366.85,267.74
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,426.92,319.71
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,487.13,370.72
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,545.58,419.01
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,601.52,464.04
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,656.18,506.69
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,707.61,545.64
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,757.11,582.13
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,802.96,614.74
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,846.29,643.81
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,884.81,669.51
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,920.31,693.03
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,951.75,713.74
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,979.79,732.16
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,1001.91,747.07
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,1020.27,759.6
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,1031.87,768.5
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,1039.46,774.95
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,992.06,744.4
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,916.16,692.62
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,892.32,678.76
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,870.08,665.33
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,777.82,599.9
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,667.88,520.47
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,615.16,482.69
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,562.51,444.04
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,584.61,466.3
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,619.3,497.33
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,536.12,435.52
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,474.33,388.86
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,432.1,357.49
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,389.2,324.56
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,395.5,331.33
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,379.05,318.47
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,316.95,265.26
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,258.87,213.68
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,188.73,150.42
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,125.98,84.29
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,46.86,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,9.39,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,17.1,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,28.2,18.27
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,39.19,29.32
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,48.4,38.12
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,54.97,44.29
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,59.22,48.14
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,63.41,51.79
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,65.51,53.4
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,67.6,54.95
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,68.84,55.72
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,76.68,62.28
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,123.69,72.54
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,182.36,109.21
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,242.21,156.59
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,303.67,208.9
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,369.14,265.14
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,429.77,316.64
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,488.83,365.41
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,547.47,412.04
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,603.89,456.13
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,659.01,497.87
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,710.54,535.85
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,760.06,571.41
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,805.43,604.07
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,848.19,633.51
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,886.97,660.14
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,922.66,684.67
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,952.87,705.62
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,979.57,724.34
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,1001.21,740.26
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,1019.06,753.8
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,1032.08,763.61
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,1041.13,770.99
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,1042.71,773.9
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,1040.26,774.35
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,1031.78,770.45
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,1019.4,764.11
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,999.8,753.19
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,976.64,739.94
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,946.78,721.43
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,913.89,700.8
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,883.78,683.39
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,841.14,656.84
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,791.32,624.35
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,740.04,590.14
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,680.01,548.62
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,619.95,505.86
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,552.99,454.93
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,485.04,400.72
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,405.89,334.95
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,332.38,271.23
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,243.05,192.59
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,164.0,112.44
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,65.98,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.46,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,8.07,1.25
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,13.79,6.68
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,14.55,7.54
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,14.81,7.86
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,21.43,13.9
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,28.06,19.89
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,31.39,22.8
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,34.73,25.68
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,41.4,31.51
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,48.08,37.28
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,58.12,43.77
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,68.19,51.99
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,81.88,63.13
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,95.2,73.85
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,122.51,95.85
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,150.24,117.92
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,171.99,134.96
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,194.34,152.37
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,237.1,185.84
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,282.59,221.0
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,330.93,258.03
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,381.87,296.58
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,427.46,331.29
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,484.15,373.96
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,627.73,484.27
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,786.63,601.3
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,895.83,681.81
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,987.6,743.57
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,1009.87,757.96
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,1028.31,770.48
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,1040.44,778.8
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,1048.52,784.6
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,1050.55,786.98
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,1048.52,786.85
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,1039.98,782.02
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,1027.54,774.76
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,1008.29,763.61
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,985.45,750.13
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,944.07,723.63
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,910.52,702.51
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,869.04,675.83
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,825.14,647.17
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,779.98,617.33
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,733.21,585.79
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,656.37,530.86
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,579.04,473.33
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,513.43,423.02
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,449.65,372.03
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,370.55,306.26
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,297.43,243.13
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,213.14,169.21
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,139.67,97.45
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,55.3,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
