Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.9,8.95,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,9.0,1.0,0.85,0.0
2018,5,14,5,15,0.0,5.0,1.95,9.2,5.0,4.27,0.0
2018,5,14,5,30,0.0,9.0,2.0,9.4,9.0,7.39,0.31
2018,5,14,5,45,0.0,15.0,2.05,9.65,15.0,12.33,5.29
2018,5,14,6,0,0.0,21.0,2.1,9.9,21.0,17.29,9.97
2018,5,14,6,15,0.0,30.0,2.05,10.35,30.0,24.74,16.85
2018,5,14,6,30,0.0,39.0,2.0,10.8,39.0,32.21,23.65
2018,5,14,6,45,0.0,62.5,2.0,11.25,62.5,51.78,41.26
2018,5,14,7,0,0.0,86.0,2.0,11.7,86.0,70.3,57.64
2018,5,14,7,15,0.0,105.5,2.0,12.2,105.5,85.32,70.61
2018,5,14,7,30,0.0,125.0,2.0,12.7,125.0,100.13,83.21
2018,5,14,7,45,0.0,131.0,2.0,13.2,131.0,105.17,87.12
2018,5,14,8,0,0.0,137.0,2.0,13.7,137.0,110.13,90.92
2018,5,14,8,15,3.0,158.5,2.0,14.2,160.5,127.05,100.25
2018,5,14,8,30,6.0,180.0,2.0,14.7,184.0,144.62,113.86
2018,5,14,8,45,11.0,209.0,2.05,15.2,216.5,168.68,132.52
2018,5,14,9,0,16.0,238.0,2.1,15.7,249.0,193.69,151.76
2018,5,14,9,15,22.5,269.0,2.2,16.15,286.0,221.63,173.21
2018,5,14,9,30,29.0,300.0,2.3,16.6,323.0,245.58,191.39
2018,5,14,9,45,47.0,338.5,2.4,17.05,377.5,287.14,223.03
2018,5,14,10,0,65.0,377.0,2.5,17.5,432.0,331.71,256.69
2018,5,14,10,15,221.0,366.0,2.6,17.85,560.0,415.77,320.9
2018,5,14,10,30,377.0,355.0,2.7,18.2,688.0,519.17,399.17
2018,5,14,10,45,434.5,347.5,2.85,18.5,739.5,578.16,443.42
2018,5,14,11,0,492.0,340.0,3.0,18.8,791.0,640.24,489.7
2018,5,14,11,15,670.5,250.0,3.1,19.0,873.5,725.93,554.98
2018,5,14,11,30,849.0,160.0,3.2,19.2,956.0,815.83,622.36
2018,5,14,11,45,871.5,148.5,3.3,19.35,969.5,849.62,645.21
2018,5,14,12,0,894.0,137.0,3.4,19.5,983.0,891.0,673.64
2018,5,14,12,15,893.0,137.5,3.45,19.55,980.5,920.04,693.41
2018,5,14,12,30,892.0,138.0,3.5,19.6,978.0,945.86,711.07
2018,5,14,12,45,889.0,137.5,3.55,19.6,967.0,965.54,724.79
2018,5,14,13,0,886.0,137.0,3.6,19.6,956.0,981.64,736.21
2018,5,14,13,15,883.0,135.5,3.65,19.45,938.5,993.14,745.1
2018,5,14,13,30,880.0,134.0,3.7,19.3,921.0,1000.88,751.62
2018,5,14,13,45,875.0,132.0,3.75,19.2,896.5,1002.39,753.98
2018,5,14,14,0,870.0,130.0,3.8,19.1,872.0,1000.09,753.94
2018,5,14,14,15,863.0,128.5,3.8,18.8,841.5,992.58,750.77
2018,5,14,14,30,856.0,127.0,3.8,18.5,811.0,981.42,745.25
2018,5,14,14,45,846.5,124.0,3.85,18.25,774.0,974.76,743.15
2018,5,14,15,0,837.0,121.0,3.9,18.0,737.0,952.2,730.12
2018,5,14,15,15,822.5,118.0,3.9,18.0,694.0,921.67,710.63
2018,5,14,15,30,808.0,115.0,3.9,18.0,651.0,888.23,689.07
2018,5,14,15,45,790.5,111.5,3.8,17.35,605.0,848.91,664.3
2018,5,14,16,0,773.0,108.0,3.7,16.7,559.0,807.34,637.61
2018,5,14,16,15,751.5,103.5,3.65,16.25,510.0,759.39,605.57
2018,5,14,16,30,730.0,99.0,3.6,15.8,461.0,714.1,574.97
2018,5,14,16,45,699.0,94.0,3.55,15.3,410.0,656.15,534.14
2018,5,14,17,0,668.0,89.0,3.5,14.8,359.0,598.34,491.44
2018,5,14,17,15,624.5,83.0,3.45,14.2,307.5,531.66,439.96
2018,5,14,17,30,581.0,77.0,3.4,13.6,256.0,467.1,388.28
2018,5,14,17,45,500.5,70.5,3.3,13.05,204.5,383.79,319.1
2018,5,14,18,0,420.0,64.0,3.2,12.5,153.0,307.12,253.3
2018,5,14,18,15,275.5,52.0,3.1,12.0,104.0,201.79,162.7
2018,5,14,18,30,131.0,40.0,3.0,11.5,55.0,107.16,81.07
2018,5,14,18,45,79.0,24.5,2.85,11.0,32.5,61.33,28.59
2018,5,14,19,0,27.0,9.0,2.7,10.5,10.0,15.18,0.0
2018,5,14,19,15,13.5,4.5,2.65,10.3,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.35,8.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,8.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.5,1.55,9.2,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,1.7,9.6,8.0,6.57,0.0
2018,5,15,5,45,0.0,14.0,1.9,10.05,14.0,11.51,4.56
2018,5,15,6,0,0.0,20.0,2.1,10.5,20.0,16.46,9.2
2018,5,15,6,15,0.0,26.0,2.05,10.9,26.0,21.42,13.8
2018,5,15,6,30,0.0,32.0,2.0,11.3,32.0,26.4,18.34
2018,5,15,6,45,0.0,49.0,2.0,11.75,49.0,40.52,31.04
2018,5,15,7,0,0.0,66.0,2.0,12.2,66.0,54.7,43.6
2018,5,15,7,15,0.0,87.0,1.95,12.65,87.0,71.62,58.38
2018,5,15,7,30,0.0,108.0,1.9,13.1,108.0,87.82,72.3
2018,5,15,7,45,0.5,125.0,1.85,13.5,125.5,100.87,83.27
2018,5,15,8,0,1.0,142.0,1.8,13.9,143.0,113.77,93.97
2018,5,15,8,15,5.5,168.5,1.8,14.4,172.0,134.46,106.1
2018,5,15,8,30,10.0,195.0,1.8,14.9,201.0,156.03,122.77
2018,5,15,8,45,14.5,216.5,1.8,15.35,226.5,174.85,137.12
2018,5,15,9,0,19.0,238.0,1.8,15.8,252.0,194.47,152.06
2018,5,15,9,15,22.5,263.5,1.9,16.25,280.5,217.54,169.74
2018,5,15,9,30,26.0,289.0,2.0,16.7,309.0,236.42,184.01
2018,5,15,9,45,37.5,321.5,2.05,17.15,352.0,270.39,209.81
2018,5,15,10,0,49.0,354.0,2.1,17.6,395.0,306.45,236.95
2018,5,15,10,15,132.5,372.0,2.2,18.0,488.0,372.69,287.26
2018,5,15,10,30,216.0,390.0,2.3,18.4,581.0,449.34,344.97
2018,5,15,10,45,156.0,396.5,2.4,18.75,536.0,432.27,331.44
2018,5,15,11,0,96.0,403.0,2.5,19.1,491.0,405.07,310.28
2018,5,15,11,15,167.0,410.0,2.6,19.35,566.0,477.59,365.43
2018,5,15,11,30,238.0,417.0,2.7,19.6,641.0,557.57,424.77
2018,5,15,11,45,539.0,290.5,2.85,19.9,800.5,717.13,545.65
2018,5,15,12,0,840.0,164.0,3.0,20.2,960.0,878.56,661.88
2018,5,15,12,15,871.5,146.5,3.1,20.25,970.0,907.73,680.95
2018,5,15,12,30,903.0,129.0,3.2,20.3,980.0,946.58,707.67
2018,5,15,12,45,899.5,129.0,3.3,20.4,969.0,966.32,721.31
2018,5,15,13,0,896.0,129.0,3.4,20.5,958.0,982.44,732.76
2018,5,15,13,15,892.5,127.5,3.45,20.35,940.0,993.43,741.26
2018,5,15,13,30,889.0,126.0,3.5,20.2,922.0,1000.63,747.41
2018,5,15,13,45,883.5,125.0,3.6,20.1,898.0,1002.56,750.41
2018,5,15,14,0,878.0,124.0,3.7,20.0,874.0,1000.69,751.02
2018,5,15,14,15,870.5,122.5,3.75,19.65,843.0,992.6,747.94
2018,5,15,14,30,863.0,121.0,3.8,19.3,812.0,980.83,742.52
2018,5,15,14,45,853.0,118.0,3.85,19.0,774.5,961.51,731.87
2018,5,15,15,0,843.0,115.0,3.9,18.7,737.0,950.0,726.68
2018,5,15,15,15,829.0,113.0,3.9,18.7,695.0,920.98,708.2
2018,5,15,15,30,815.0,111.0,3.9,18.7,653.0,889.03,687.73
2018,5,15,15,45,797.0,108.0,3.95,17.65,607.0,849.71,664.78
2018,5,15,16,0,779.0,105.0,4.0,16.6,561.0,808.16,639.73
2018,5,15,16,15,756.5,100.5,3.95,16.05,511.5,759.28,607.1
2018,5,15,16,30,734.0,96.0,3.9,15.5,462.0,712.75,575.64
2018,5,15,16,45,703.5,91.5,3.9,14.95,411.5,655.71,535.57
2018,5,15,17,0,673.0,87.0,3.9,14.4,361.0,598.77,493.62
2018,5,15,17,15,632.5,81.0,3.8,13.95,310.0,533.96,443.01
2018,5,15,17,30,592.0,75.0,3.7,13.5,259.0,471.01,392.14
2018,5,15,17,45,520.0,68.0,3.6,13.0,208.0,391.57,325.96
2018,5,15,18,0,448.0,61.0,3.5,12.5,157.0,318.05,262.59
2018,5,15,18,15,273.0,50.5,3.3,12.2,104.0,198.32,159.92
2018,5,15,18,30,98.0,40.0,3.1,11.9,51.0,93.58,70.45
2018,5,15,18,45,53.5,23.5,2.9,11.55,29.0,51.2,25.13
2018,5,15,19,0,9.0,7.0,2.7,11.2,7.0,8.47,0.0
2018,5,15,19,15,4.5,3.5,2.55,11.0,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.4,8.1,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.4,8.3,3.0,2.56,0.0
2018,5,16,5,15,46.5,13.5,1.7,8.95,17.5,10.86,0.0
2018,5,16,5,30,83.0,24.0,2.0,9.6,32.0,19.1,10.13
2018,5,16,5,45,163.5,35.0,2.25,10.2,62.0,26.62,17.94
2018,5,16,6,0,244.0,46.0,2.5,10.8,92.0,34.75,25.61
2018,5,16,6,15,136.5,58.5,2.55,11.25,85.5,44.8,34.87
2018,5,16,6,30,29.0,71.0,2.6,11.7,79.0,57.16,46.01
2018,5,16,6,45,164.5,97.0,2.6,12.1,158.5,71.09,58.36
2018,5,16,7,0,300.0,123.0,2.6,12.5,238.0,89.16,74.16
2018,5,16,7,15,365.0,120.5,2.55,12.9,280.0,82.65,68.04
2018,5,16,7,30,430.0,118.0,2.5,13.3,322.0,80.52,65.82
2018,5,16,7,45,230.0,157.5,2.5,13.7,268.0,108.02,89.46
2018,5,16,8,0,30.0,197.0,2.5,14.1,214.0,143.83,119.79
2018,5,16,8,15,63.0,225.0,2.5,14.5,264.5,168.86,132.22
2018,5,16,8,30,96.0,253.0,2.5,14.9,315.0,199.13,153.84
2018,5,16,8,45,108.0,285.5,2.5,15.3,359.5,226.28,174.38
2018,5,16,9,0,120.0,318.0,2.5,15.7,404.0,262.78,202.72
2018,5,16,9,15,146.5,346.5,2.55,16.05,457.5,303.62,234.14
2018,5,16,9,30,173.0,375.0,2.6,16.4,511.0,348.26,268.5
2018,5,16,9,45,142.5,373.0,2.7,16.75,488.0,350.44,271.01
2018,5,16,10,0,112.0,371.0,2.8,17.1,465.0,348.33,269.84
2018,5,16,10,15,122.0,396.0,2.85,17.3,501.5,384.63,297.59
2018,5,16,10,30,132.0,421.0,2.9,17.5,538.0,422.49,326.09
2018,5,16,10,45,218.5,420.5,3.0,17.75,619.0,491.32,378.53
2018,5,16,11,0,305.0,420.0,3.1,18.0,700.0,570.31,437.82
2018,5,16,11,15,586.5,289.0,3.1,18.15,837.0,693.77,532.61
2018,5,16,11,30,868.0,158.0,3.1,18.3,974.0,817.54,625.31
2018,5,16,11,45,840.0,172.5,3.15,18.45,965.5,852.7,648.59
2018,5,16,12,0,812.0,187.0,3.2,18.6,957.0,874.12,662.98
2018,5,16,12,15,822.5,182.5,3.25,18.65,960.5,908.07,686.35
2018,5,16,12,30,833.0,178.0,3.3,18.7,964.0,939.37,707.76
2018,5,16,12,45,867.0,159.0,3.35,18.75,969.5,961.75,723.15
2018,5,16,13,0,901.0,140.0,3.4,18.8,975.0,996.12,746.73
2018,5,16,13,15,899.0,137.5,3.4,18.75,957.5,1007.9,754.99
2018,5,16,13,30,897.0,135.0,3.4,18.7,940.0,1015.86,761.0
2018,5,16,13,45,893.5,132.0,3.45,18.65,915.0,1018.0,763.67
2018,5,16,14,0,890.0,129.0,3.5,18.6,890.0,1016.25,763.91
2018,5,16,14,15,883.5,126.0,3.5,18.45,858.5,1007.69,759.64
2018,5,16,14,30,877.0,123.0,3.5,18.3,827.0,995.35,752.98
2018,5,16,14,45,868.5,120.0,3.55,18.15,790.0,977.4,742.98
2018,5,16,15,0,860.0,117.0,3.6,18.0,753.0,967.24,738.42
2018,5,16,15,15,846.5,114.0,3.6,18.0,710.0,937.3,719.44
2018,5,16,15,30,833.0,111.0,3.6,18.0,667.0,904.34,698.44
2018,5,16,15,45,816.5,107.0,3.65,17.45,620.0,864.81,674.33
2018,5,16,16,0,800.0,103.0,3.7,16.9,573.0,822.91,648.13
2018,5,16,16,15,779.5,98.5,3.7,16.5,523.5,775.06,616.49
2018,5,16,16,30,759.0,94.0,3.7,16.1,474.0,725.69,583.11
2018,5,16,16,45,730.5,89.0,3.65,15.65,422.5,672.05,545.66
2018,5,16,17,0,702.0,84.0,3.6,15.2,371.0,614.87,503.91
2018,5,16,17,15,662.0,78.0,3.5,14.7,319.0,549.21,453.19
2018,5,16,17,30,622.0,72.0,3.4,14.2,267.0,485.3,402.07
2018,5,16,17,45,565.0,65.0,3.35,13.7,217.5,412.93,342.18
2018,5,16,18,0,508.0,58.0,3.3,13.2,168.0,344.94,283.65
2018,5,16,18,15,419.0,49.0,2.95,12.65,123.5,265.27,213.69
2018,5,16,18,30,330.0,40.0,2.6,12.1,79.0,194.5,149.67
2018,5,16,18,45,207.0,27.0,2.3,11.6,47.5,114.76,65.3
2018,5,16,19,0,84.0,14.0,2.0,11.1,16.0,35.21,0.0
2018,5,16,19,15,42.0,7.0,1.9,10.8,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,4,45,12.0,3.0,1.45,9.1,3.0,0.0,0.0
2018,5,17,5,0,24.0,6.0,1.6,9.4,6.0,5.12,0.0
2018,5,17,5,15,29.0,9.5,1.85,9.8,11.0,7.77,0.0
2018,5,17,5,30,34.0,13.0,2.1,10.2,16.0,10.59,3.16
2018,5,17,5,45,30.5,18.0,2.35,10.65,22.0,15.3,7.92
2018,5,17,6,0,27.0,23.0,2.6,11.1,28.0,19.37,11.8
2018,5,17,6,15,13.5,29.5,2.6,11.6,32.0,25.06,17.04
2018,5,17,6,30,0.0,36.0,2.6,12.1,36.0,29.71,21.26
2018,5,17,6,45,0.0,59.5,2.65,12.55,59.5,49.27,38.77
2018,5,17,7,0,0.0,83.0,2.7,13.0,83.0,68.14,55.4
2018,5,17,7,15,0.0,104.0,2.7,13.45,104.0,84.31,69.37
2018,5,17,7,30,0.0,125.0,2.7,13.9,125.0,100.23,82.91
2018,5,17,7,45,0.0,135.5,2.65,14.4,135.5,108.49,89.59
2018,5,17,8,0,0.0,146.0,2.6,14.9,146.0,116.67,96.14
2018,5,17,8,15,3.0,165.5,2.6,15.3,167.5,132.17,104.03
2018,5,17,8,30,6.0,185.0,2.6,15.7,189.0,148.3,116.47
2018,5,17,8,45,18.0,227.0,2.6,16.15,240.0,183.14,143.42
2018,5,17,9,0,30.0,269.0,2.6,16.6,291.0,212.81,166.0
2018,5,17,9,15,45.0,307.0,2.6,17.0,341.5,249.52,194.01
2018,5,17,9,30,60.0,345.0,2.6,17.4,392.0,288.93,223.95
2018,5,17,9,45,104.0,375.0,2.65,17.8,461.0,338.0,260.88
2018,5,17,10,0,148.0,405.0,2.7,18.2,530.0,390.35,300.24
2018,5,17,10,15,369.5,337.0,2.75,18.5,662.0,473.25,363.58
2018,5,17,10,30,591.0,269.0,2.8,18.8,794.0,578.58,443.67
2018,5,17,10,45,749.5,194.0,2.85,19.1,874.5,654.41,501.53
2018,5,17,11,0,908.0,119.0,2.9,19.4,955.0,736.29,563.37
2018,5,17,11,15,910.5,119.0,3.0,19.6,967.0,779.22,594.79
2018,5,17,11,30,913.0,119.0,3.1,19.8,979.0,819.65,622.52
2018,5,17,11,45,913.5,119.5,3.2,20.05,983.5,856.22,647.32
2018,5,17,12,0,914.0,120.0,3.3,20.3,988.0,889.86,670.02
2018,5,17,12,15,914.5,119.0,3.4,20.35,985.5,919.09,690.21
2018,5,17,12,30,915.0,118.0,3.5,20.4,983.0,945.06,708.23
2018,5,17,12,45,914.0,116.5,3.6,20.45,972.5,965.75,722.77
2018,5,17,13,0,913.0,115.0,3.7,20.5,962.0,982.82,735.0
2018,5,17,13,15,909.5,114.0,3.8,20.4,944.5,994.27,744.0
2018,5,17,13,30,906.0,113.0,3.9,20.3,927.0,1001.88,750.6
2018,5,17,13,45,901.0,111.5,4.0,20.2,902.5,1003.68,753.44
2018,5,17,14,0,896.0,110.0,4.1,20.1,878.0,1001.62,753.85
2018,5,17,14,15,889.0,108.5,4.15,19.85,847.0,993.8,750.6
2018,5,17,14,30,882.0,107.0,4.2,19.6,816.0,982.24,744.96
2018,5,17,14,45,872.5,104.5,4.25,19.3,779.0,963.58,734.66
2018,5,17,15,0,863.0,102.0,4.3,19.0,742.0,941.46,722.02
2018,5,17,15,15,850.0,100.0,4.3,19.0,700.0,913.35,704.1
2018,5,17,15,30,837.0,98.0,4.3,19.0,658.0,882.31,684.09
2018,5,17,15,45,821.0,95.0,4.3,18.25,612.0,853.93,667.8
2018,5,17,16,0,805.0,92.0,4.3,17.5,566.0,813.55,642.56
2018,5,17,16,15,784.0,89.0,4.25,16.95,517.5,766.97,611.69
2018,5,17,16,30,763.0,86.0,4.2,16.4,469.0,718.92,579.16
2018,5,17,16,45,733.5,82.0,4.15,15.9,418.0,662.22,539.21
2018,5,17,17,0,704.0,78.0,4.1,15.4,367.0,605.41,497.86
2018,5,17,17,15,636.5,76.5,4.0,14.85,311.0,530.04,438.84
2018,5,17,17,30,569.0,75.0,3.9,14.3,255.0,455.93,379.05
2018,5,17,17,45,450.5,71.0,3.8,13.7,197.5,355.14,295.48
2018,5,17,18,0,332.0,67.0,3.7,13.1,140.0,261.39,215.72
2018,5,17,18,15,270.0,54.0,3.6,12.7,103.0,200.48,161.82
2018,5,17,18,30,208.0,41.0,3.5,12.3,66.0,146.35,112.67
2018,5,17,18,45,127.0,26.5,3.4,11.95,39.5,87.5,51.43
2018,5,17,19,0,46.0,12.0,3.3,11.6,13.0,22.97,0.0
2018,5,17,19,15,23.0,6.0,3.25,11.45,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.65,10.05,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,2.7,10.1,3.0,2.56,0.0
2018,5,18,5,15,4.0,4.0,2.75,10.3,4.0,3.37,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.5,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,2.9,10.75,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,3.0,11.0,10.0,8.21,1.75
2018,5,18,6,15,0.0,14.0,3.0,11.35,14.0,11.51,4.79
2018,5,18,6,30,0.0,18.0,3.0,11.7,18.0,14.82,7.8
2018,5,18,6,45,0.0,32.0,3.05,12.05,32.0,26.4,18.25
2018,5,18,7,0,0.0,46.0,3.1,12.4,46.0,38.03,28.62
2018,5,18,7,15,0.0,54.5,3.05,12.7,54.5,45.12,34.8
2018,5,18,7,30,0.0,63.0,3.0,13.0,63.0,52.22,40.92
2018,5,18,7,45,0.0,72.5,3.0,13.3,72.5,60.17,47.72
2018,5,18,8,0,0.0,82.0,3.0,13.6,82.0,68.14,54.46
2018,5,18,8,15,0.0,98.5,3.0,14.0,98.5,81.68,62.98
2018,5,18,8,30,0.0,115.0,3.0,14.4,115.0,94.8,73.53
2018,5,18,8,45,0.0,126.0,2.95,14.8,126.0,103.7,80.5
2018,5,18,9,0,0.0,137.0,2.9,15.2,137.0,112.67,87.49
2018,5,18,9,15,1.5,144.5,2.9,15.7,145.5,119.43,92.56
2018,5,18,9,30,3.0,152.0,2.9,16.2,154.0,126.41,97.81
2018,5,18,9,45,5.5,172.5,2.9,16.65,177.0,144.47,111.95
2018,5,18,10,0,8.0,193.0,2.9,17.1,200.0,162.97,126.34
2018,5,18,10,15,12.5,237.5,2.95,17.45,248.5,202.34,157.13
2018,5,18,10,30,17.0,282.0,3.0,17.8,297.0,242.61,188.2
2018,5,18,10,45,23.0,318.5,3.0,18.2,339.5,279.74,216.44
2018,5,18,11,0,29.0,355.0,3.0,18.6,382.0,318.19,245.38
2018,5,18,11,15,79.0,376.0,3.1,18.85,450.5,377.44,291.05
2018,5,18,11,30,129.0,397.0,3.2,19.1,519.0,448.35,344.84
2018,5,18,11,45,322.5,364.0,3.25,19.3,670.5,594.17,456.17
2018,5,18,12,0,516.0,331.0,3.3,19.5,822.0,755.52,574.48
2018,5,18,12,15,525.5,320.5,3.35,19.55,819.0,776.87,589.31
2018,5,18,12,30,535.0,310.0,3.4,19.6,816.0,796.07,603.57
2018,5,18,12,45,576.5,292.5,3.5,19.6,832.5,837.19,634.06
2018,5,18,13,0,618.0,275.0,3.6,19.6,849.0,877.11,663.45
2018,5,18,13,15,465.5,341.5,3.65,19.5,769.5,806.07,610.85
2018,5,18,13,30,313.0,408.0,3.7,19.4,690.0,717.84,545.82
2018,5,18,13,45,315.5,402.0,3.7,19.25,679.5,721.1,549.74
2018,5,18,14,0,318.0,396.0,3.7,19.1,669.0,722.63,551.93
2018,5,18,14,15,362.5,364.0,3.7,18.85,664.5,736.57,564.83
2018,5,18,14,30,407.0,332.0,3.7,18.6,660.0,764.83,587.6
2018,5,18,14,45,507.0,277.5,3.65,18.35,667.0,804.63,620.26
2018,5,18,15,0,607.0,223.0,3.6,18.1,674.0,844.04,652.33
2018,5,18,15,15,558.0,223.5,3.6,18.1,619.5,782.78,609.04
2018,5,18,15,30,509.0,224.0,3.6,18.1,565.0,727.84,570.16
2018,5,18,15,45,548.5,193.0,3.65,17.3,537.0,717.18,567.33
2018,5,18,16,0,588.0,162.0,3.7,16.5,509.0,709.96,566.42
2018,5,18,16,15,480.0,172.5,3.7,15.9,440.0,605.66,488.75
2018,5,18,16,30,372.0,183.0,3.7,15.3,371.0,498.36,406.85
2018,5,18,16,45,320.0,168.0,3.75,14.75,317.5,429.57,354.02
2018,5,18,17,0,268.0,153.0,3.8,14.2,264.0,363.98,302.1
2018,5,18,17,15,287.5,130.5,3.75,13.65,235.0,340.28,284.23
2018,5,18,17,30,307.0,108.0,3.7,13.1,206.0,313.71,262.93
2018,5,18,17,45,288.0,91.0,3.65,12.55,169.5,281.64,235.35
2018,5,18,18,0,269.0,74.0,3.6,12.0,133.0,237.46,196.7
2018,5,18,18,15,223.5,58.5,3.55,11.7,99.0,184.62,149.54
2018,5,18,18,30,178.0,43.0,3.5,11.4,65.0,136.67,105.7
2018,5,18,18,45,100.0,27.5,3.4,11.1,39.0,72.79,43.78
2018,5,18,19,0,22.0,12.0,3.3,10.8,13.0,16.32,0.0
2018,5,18,19,15,11.0,6.0,3.3,10.65,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.9,9.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.9,9.9,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.0,3.9,10.0,3.0,2.46,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.1,5.0,4.1,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.2,7.5,6.15,0.0
2018,5,19,6,0,0.0,10.0,4.0,10.3,10.0,8.21,1.76
2018,5,19,6,15,0.0,13.5,4.0,10.45,13.5,11.1,4.44
2018,5,19,6,30,0.0,17.0,4.0,10.6,17.0,13.99,7.09
2018,5,19,6,45,0.0,40.0,4.0,10.75,40.0,33.04,24.37
2018,5,19,7,0,0.0,63.0,4.0,10.9,63.0,52.19,41.54
2018,5,19,7,15,0.0,88.0,4.05,11.3,88.0,72.45,59.41
2018,5,19,7,30,0.0,113.0,4.1,11.7,113.0,91.59,76.03
2018,5,19,7,45,0.0,118.5,4.15,12.15,118.5,96.18,79.64
2018,5,19,8,0,0.0,124.0,4.2,12.6,124.0,100.71,83.18
2018,5,19,8,15,0.0,134.0,4.2,12.9,134.0,108.87,85.9
2018,5,19,8,30,0.0,144.0,4.2,13.2,144.0,117.1,92.35
2018,5,19,8,45,2.5,161.0,4.2,13.55,163.0,131.22,103.47
2018,5,19,9,0,5.0,178.0,4.2,13.9,182.0,145.8,114.9
2018,5,19,9,15,8.5,205.5,4.25,14.25,212.0,169.22,133.42
2018,5,19,9,30,12.0,233.0,4.3,14.6,242.0,193.32,152.36
2018,5,19,9,45,18.0,271.5,4.3,14.95,286.0,227.72,179.34
2018,5,19,10,0,24.0,310.0,4.3,15.3,330.0,260.36,204.66
2018,5,19,10,15,41.5,354.0,4.35,15.6,390.5,308.5,242.0
2018,5,19,10,30,59.0,398.0,4.4,15.9,451.0,359.58,281.25
2018,5,19,10,45,63.0,410.5,4.4,16.2,468.0,379.69,296.27
2018,5,19,11,0,67.0,423.0,4.4,16.5,485.0,400.31,311.66
2018,5,19,11,15,55.0,413.0,4.45,16.6,464.5,390.72,304.04
2018,5,19,11,30,43.0,403.0,4.5,16.7,444.0,379.44,295.14
2018,5,19,11,45,61.5,429.0,4.55,16.85,487.5,422.95,328.62
2018,5,19,12,0,80.0,455.0,4.6,17.0,531.0,468.37,363.13
2018,5,19,12,15,129.0,464.0,4.6,16.95,586.5,537.89,416.49
2018,5,19,12,30,178.0,473.0,4.6,16.9,642.0,599.91,463.73
2018,5,19,12,45,191.5,463.0,4.65,16.85,643.0,612.95,474.11
2018,5,19,13,0,205.0,453.0,4.7,16.8,644.0,625.15,484.16
2018,5,19,13,15,313.0,409.0,4.75,16.65,694.0,709.52,550.13
2018,5,19,13,30,421.0,365.0,4.8,16.5,744.0,794.2,615.21
2018,5,19,13,45,559.5,294.0,4.8,16.4,783.5,867.49,672.51
2018,5,19,14,0,698.0,223.0,4.8,16.3,823.0,942.51,729.8
2018,5,19,14,15,776.5,180.5,4.8,16.1,825.5,968.22,749.01
2018,5,19,14,30,855.0,138.0,4.8,15.9,828.0,998.8,772.08
2018,5,19,14,45,843.5,136.0,4.8,15.65,790.5,979.13,760.14
2018,5,19,15,0,832.0,134.0,4.8,15.4,753.0,956.05,746.17
2018,5,19,15,15,655.5,180.0,4.8,15.4,650.5,834.75,660.41
2018,5,19,15,30,479.0,226.0,4.8,15.4,548.0,701.95,560.91
2018,5,19,15,45,379.0,237.5,4.75,14.8,481.0,596.17,481.69
2018,5,19,16,0,279.0,249.0,4.7,14.2,414.0,514.52,418.36
2018,5,19,16,15,328.0,217.0,4.7,13.85,395.0,511.74,419.7
2018,5,19,16,30,377.0,185.0,4.7,13.5,376.0,503.95,416.57
2018,5,19,16,45,370.0,165.0,4.65,13.1,336.0,478.71,397.63
2018,5,19,17,0,363.0,145.0,4.6,12.7,296.0,436.07,364.57
2018,5,19,17,15,363.0,124.0,4.5,12.2,257.5,396.21,333.07
2018,5,19,17,30,363.0,103.0,4.4,11.7,219.0,355.06,299.4
2018,5,19,17,45,311.5,81.0,4.3,11.25,168.0,282.78,238.09
2018,5,19,18,0,260.0,59.0,4.2,10.8,117.0,214.47,178.76
2018,5,19,18,15,200.5,48.5,4.1,10.45,86.5,161.55,131.32
2018,5,19,18,30,141.0,38.0,4.0,10.1,56.0,105.77,81.4
2018,5,19,18,45,71.0,21.0,3.9,9.8,30.0,53.27,31.82
2018,5,19,19,0,1.0,4.0,3.8,9.5,4.0,3.69,0.0
2018,5,19,19,15,0.5,2.0,3.8,9.45,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,9.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.5,3.55,9.55,6.5,5.33,0.0
2018,5,20,5,30,0.0,11.0,3.6,9.7,11.0,9.04,2.01
2018,5,20,5,45,0.0,13.5,3.6,9.8,13.5,11.09,4.24
2018,5,20,6,0,0.0,16.0,3.6,9.9,16.0,13.16,6.26
2018,5,20,6,15,0.0,17.5,3.65,10.1,17.5,14.4,7.46
2018,5,20,6,30,0.0,19.0,3.7,10.3,19.0,15.64,8.61
2018,5,20,6,45,0.0,26.0,3.7,10.5,26.0,21.44,13.86
2018,5,20,7,0,0.0,33.0,3.7,10.7,33.0,27.24,19.06
2018,5,20,7,15,0.0,81.0,3.75,10.95,81.0,67.12,54.75
2018,5,20,7,30,0.0,129.0,3.8,11.2,129.0,103.17,86.4
2018,5,20,7,45,0.0,112.5,3.8,11.45,112.5,91.75,75.92
2018,5,20,8,0,0.0,96.0,3.8,11.7,96.0,79.53,64.87
2018,5,20,8,15,1.0,119.5,3.8,11.75,120.0,97.99,77.15
2018,5,20,8,30,2.0,143.0,3.8,11.8,144.0,116.62,92.33
2018,5,20,8,45,10.0,193.5,3.75,11.8,200.5,157.11,125.1
2018,5,20,9,0,18.0,244.0,3.7,11.8,257.0,198.57,158.29
2018,5,20,9,15,18.5,259.5,3.75,11.85,273.5,213.18,169.81
2018,5,20,9,30,19.0,275.0,3.8,11.9,290.0,227.97,181.49
2018,5,20,9,45,20.5,284.5,3.8,11.95,301.5,238.78,189.92
2018,5,20,10,0,22.0,294.0,3.8,12.0,313.0,249.75,198.48
2018,5,20,10,15,21.5,303.5,3.85,12.25,322.5,259.81,206.16
2018,5,20,10,30,21.0,313.0,3.9,12.5,332.0,269.83,213.78
2018,5,20,10,45,29.0,337.0,3.9,12.7,363.5,298.3,236.03
2018,5,20,11,0,37.0,361.0,3.9,12.9,395.0,328.28,259.29
2018,5,20,11,15,46.0,380.0,3.95,13.35,423.0,356.08,280.52
2018,5,20,11,30,55.0,399.0,4.0,13.8,451.0,385.02,302.5
2018,5,20,11,45,121.0,413.0,4.05,14.2,528.0,465.29,365.05
2018,5,20,12,0,187.0,427.0,4.1,14.6,605.0,543.18,424.67
2018,5,20,12,15,272.0,423.0,4.2,14.95,681.5,635.45,494.7
2018,5,20,12,30,357.0,419.0,4.3,15.3,758.0,722.35,559.7
2018,5,20,12,45,375.5,413.0,4.35,15.65,766.0,748.28,578.35
2018,5,20,13,0,394.0,407.0,4.4,16.0,774.0,772.92,596.36
2018,5,20,13,15,408.0,396.0,4.45,15.9,770.0,799.84,616.8
2018,5,20,13,30,422.0,385.0,4.5,15.8,766.0,812.92,627.63
2018,5,20,13,45,455.5,360.5,4.5,15.7,761.5,829.89,641.81
2018,5,20,14,0,489.0,336.0,4.5,15.6,757.0,844.06,654.06
2018,5,20,14,15,500.0,315.5,4.5,15.15,732.5,837.14,651.71
2018,5,20,14,30,511.0,295.0,4.5,14.7,708.0,827.18,647.37
2018,5,20,14,45,470.5,292.5,4.5,14.25,659.5,783.03,616.75
2018,5,20,15,0,430.0,290.0,4.5,13.8,611.0,737.45,584.82
2018,5,20,15,15,381.5,285.0,4.5,13.8,557.5,663.39,530.36
2018,5,20,15,30,333.0,280.0,4.5,13.8,504.0,607.98,488.82
2018,5,20,15,45,283.0,270.0,4.35,12.9,451.0,546.69,443.14
2018,5,20,16,0,233.0,260.0,4.2,12.0,398.0,469.67,384.43
2018,5,20,16,15,153.0,213.5,4.1,11.7,301.0,347.45,286.83
2018,5,20,16,30,73.0,167.0,4.0,11.4,204.0,215.64,178.31
2018,5,20,16,45,89.0,163.0,3.95,11.1,203.5,236.47,196.88
2018,5,20,17,0,105.0,159.0,3.9,10.8,203.0,241.88,202.32
2018,5,20,17,15,102.5,134.5,3.8,10.65,172.5,209.99,175.98
2018,5,20,17,30,100.0,110.0,3.7,10.5,142.0,177.81,148.92
2018,5,20,17,45,87.0,83.5,3.65,10.35,108.0,137.15,113.87
2018,5,20,18,0,74.0,57.0,3.6,10.2,74.0,97.34,78.98
2018,5,20,18,15,50.0,42.5,3.55,10.15,52.5,67.61,52.37
2018,5,20,18,30,26.0,28.0,3.5,10.1,31.0,34.8,23.44
2018,5,20,18,45,15.0,18.0,3.45,10.05,19.5,20.36,9.22
2018,5,20,19,0,4.0,8.0,3.4,10.0,8.0,7.93,0.0
2018,5,20,19,15,2.0,4.0,3.35,10.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.6,8.0,6.83,0.0
2018,5,21,5,15,87.0,25.5,1.6,9.85,33.5,19.76,0.0
2018,5,21,5,30,158.0,43.0,1.6,10.1,59.0,32.92,22.37
2018,5,21,5,45,250.5,57.0,1.65,10.3,99.0,43.21,32.78
2018,5,21,6,0,343.0,71.0,1.7,10.5,139.0,53.37,42.42
2018,5,21,6,15,412.0,81.5,1.6,10.9,186.5,60.69,49.24
2018,5,21,6,30,481.0,92.0,1.5,11.3,234.0,67.86,55.69
2018,5,21,6,45,532.5,99.5,1.45,11.7,284.5,74.66,61.6
2018,5,21,7,0,584.0,107.0,1.4,12.1,335.0,78.51,64.75
2018,5,21,7,15,622.0,112.5,1.35,12.65,386.0,80.59,66.22
2018,5,21,7,30,660.0,118.0,1.3,13.2,437.0,82.62,67.61
2018,5,21,7,45,690.0,121.5,1.25,13.75,486.5,83.08,67.61
2018,5,21,8,0,720.0,125.0,1.2,14.3,536.0,83.53,67.61
2018,5,21,8,15,742.0,128.0,1.15,14.95,583.0,131.55,79.17
2018,5,21,8,30,764.0,131.0,1.1,15.6,630.0,193.54,119.45
2018,5,21,8,45,781.5,133.5,1.1,16.25,673.5,249.08,162.76
2018,5,21,9,0,799.0,136.0,1.1,16.9,717.0,306.24,210.66
2018,5,21,9,15,815.5,136.5,1.25,17.5,756.5,362.95,259.31
2018,5,21,9,30,832.0,137.0,1.4,18.1,796.0,420.6,308.18
2018,5,21,9,45,847.5,135.0,1.5,18.65,830.5,476.53,354.59
2018,5,21,10,0,863.0,133.0,1.6,19.2,865.0,533.19,400.17
2018,5,21,10,15,870.5,134.0,1.8,19.65,892.0,585.97,442.23
2018,5,21,10,30,878.0,135.0,2.0,20.1,919.0,637.57,482.29
2018,5,21,10,45,883.0,136.0,2.15,20.5,939.0,686.17,518.99
2018,5,21,11,0,888.0,137.0,2.3,20.9,959.0,732.92,553.51
2018,5,21,11,15,891.0,137.5,2.45,21.2,971.5,775.8,584.82
2018,5,21,11,30,894.0,138.0,2.6,21.5,984.0,816.32,613.04
2018,5,21,11,45,895.0,138.0,2.75,21.75,988.5,852.3,637.48
2018,5,21,12,0,896.0,138.0,2.9,22.0,993.0,885.47,659.98
2018,5,21,12,15,892.5,139.5,3.0,22.05,989.0,913.06,678.86
2018,5,21,12,30,889.0,141.0,3.1,22.1,985.0,937.37,695.62
2018,5,21,12,45,884.0,142.0,3.25,22.15,974.0,956.45,709.35
2018,5,21,13,0,879.0,143.0,3.4,22.2,963.0,971.98,720.82
2018,5,21,13,15,874.5,142.0,3.45,22.1,945.0,982.52,728.83
2018,5,21,13,30,870.0,141.0,3.5,22.0,927.0,989.35,734.53
2018,5,21,13,45,864.0,139.0,3.6,21.85,902.0,990.03,736.79
2018,5,21,14,0,858.0,137.0,3.7,21.7,877.0,986.97,736.7
2018,5,21,14,15,850.0,134.0,3.75,21.4,845.0,977.28,732.37
2018,5,21,14,30,842.0,131.0,3.8,21.1,813.0,976.45,734.2
2018,5,21,14,45,831.0,128.5,3.85,20.85,776.0,956.88,723.19
2018,5,21,15,0,820.0,126.0,3.9,20.6,739.0,933.97,710.01
2018,5,21,15,15,806.0,123.5,3.9,20.6,697.5,905.1,691.74
2018,5,21,15,30,792.0,121.0,3.9,20.6,656.0,873.39,671.45
2018,5,21,15,45,774.5,117.0,3.9,19.65,610.0,834.32,648.18
2018,5,21,16,0,757.0,113.0,3.9,18.7,564.0,793.06,622.92
2018,5,21,16,15,735.0,108.5,3.9,18.05,515.5,749.8,594.98
2018,5,21,16,30,713.0,104.0,3.9,17.4,467.0,701.15,562.44
2018,5,21,16,45,683.0,98.5,3.9,16.7,416.5,644.48,523.12
2018,5,21,17,0,653.0,93.0,3.9,16.0,366.0,587.91,481.46
2018,5,21,17,15,538.0,96.0,3.85,15.2,301.0,485.48,401.29
2018,5,21,17,30,423.0,99.0,3.8,14.4,236.0,386.12,321.17
2018,5,21,17,45,351.0,87.0,3.8,13.65,187.5,311.04,258.96
2018,5,21,18,0,279.0,75.0,3.8,12.9,139.0,242.61,200.49
2018,5,21,18,15,224.5,60.0,3.75,12.35,103.0,185.83,150.49
2018,5,21,18,30,170.0,45.0,3.7,11.8,67.0,126.04,97.51
2018,5,21,18,45,102.0,30.0,3.7,11.25,41.5,77.23,50.5
2018,5,21,19,0,34.0,15.0,3.7,10.7,16.0,22.19,0.0
2018,5,21,19,15,17.0,7.5,3.75,10.55,8.0,6.4,0.0
2018,5,21,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.9,9.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.9,9.7,1.0,0.85,0.0
2018,5,22,5,15,10.5,5.0,2.95,9.9,6.0,4.39,0.0
2018,5,22,5,30,21.0,9.0,3.0,10.1,11.0,7.39,0.66
2018,5,22,5,45,16.5,10.0,3.05,10.3,12.0,8.68,2.09
2018,5,22,6,0,12.0,11.0,3.1,10.5,13.0,9.48,2.92
2018,5,22,6,15,6.0,14.5,3.1,10.75,15.5,12.29,5.52
2018,5,22,6,30,0.0,18.0,3.1,11.0,18.0,14.82,7.83
2018,5,22,6,45,0.0,32.0,3.1,11.3,32.0,26.4,18.31
2018,5,22,7,0,0.0,46.0,3.1,11.6,46.0,38.04,28.7
2018,5,22,7,15,0.0,56.0,3.1,11.9,56.0,46.37,36.01
2018,5,22,7,30,0.0,66.0,3.1,12.2,66.0,54.73,43.25
2018,5,22,7,45,0.0,78.0,3.1,12.55,78.0,64.77,51.89
2018,5,22,8,0,0.0,90.0,3.1,12.9,90.0,74.84,60.46
2018,5,22,8,15,1.5,125.5,3.1,13.4,126.5,102.6,80.45
2018,5,22,8,30,3.0,161.0,3.1,13.9,163.0,130.29,102.72
2018,5,22,8,45,5.0,176.0,3.15,14.45,179.5,143.07,112.53
2018,5,22,9,0,7.0,191.0,3.2,15.0,196.0,156.21,122.61
2018,5,22,9,15,9.0,205.5,3.25,15.4,212.5,169.35,132.71
2018,5,22,9,30,11.0,220.0,3.3,15.8,229.0,182.84,143.08
2018,5,22,9,45,11.5,222.5,3.4,16.2,232.0,186.64,145.72
2018,5,22,10,0,12.0,225.0,3.5,16.6,235.0,190.41,148.38
2018,5,22,10,15,12.0,228.0,3.55,16.9,238.5,194.31,151.18
2018,5,22,10,30,12.0,231.0,3.6,17.2,242.0,198.16,153.95
2018,5,22,10,45,11.5,220.5,3.65,17.5,231.0,190.58,147.73
2018,5,22,11,0,11.0,210.0,3.7,17.8,220.0,182.72,141.33
2018,5,22,11,15,10.5,204.0,3.75,17.9,213.5,178.38,137.83
2018,5,22,11,30,10.0,198.0,3.8,18.0,207.0,173.88,134.21
2018,5,22,11,45,13.0,237.0,3.9,18.15,249.0,210.16,162.7
2018,5,22,12,0,16.0,276.0,4.0,18.3,291.0,247.14,191.43
2018,5,22,12,15,19.0,305.0,4.0,18.2,323.0,276.19,214.0
2018,5,22,12,30,22.0,334.0,4.0,18.1,355.0,305.81,236.94
2018,5,22,12,45,26.5,348.5,4.05,18.05,373.5,337.85,261.7
2018,5,22,13,0,31.0,363.0,4.1,18.0,392.0,358.78,277.94
2018,5,22,13,15,31.0,359.5,4.15,17.85,388.0,358.5,278.07
2018,5,22,13,30,31.0,356.0,4.2,17.7,384.0,357.94,278.13
2018,5,22,13,45,105.0,320.0,4.2,17.55,411.5,414.39,324.68
2018,5,22,14,0,179.0,284.0,4.2,17.4,439.0,469.84,369.93
2018,5,22,14,15,192.0,271.5,4.2,17.2,432.0,472.0,372.7
2018,5,22,14,30,205.0,259.0,4.2,17.0,425.0,472.83,374.73
2018,5,22,14,45,290.0,232.0,4.2,16.75,455.5,525.75,418.77
2018,5,22,15,0,375.0,205.0,4.2,16.5,486.0,595.27,474.37
2018,5,22,15,15,326.5,203.5,4.2,16.5,438.0,543.61,434.77
2018,5,22,15,30,278.0,202.0,4.2,16.5,390.0,472.19,380.33
2018,5,22,15,45,165.5,209.0,4.1,16.0,319.0,358.5,290.11
2018,5,22,16,0,53.0,216.0,4.0,15.5,248.0,251.1,202.26
2018,5,22,16,15,73.0,213.5,3.95,15.1,253.5,265.52,215.66
2018,5,22,16,30,93.0,211.0,3.9,14.7,259.0,278.93,227.94
2018,5,22,16,45,117.0,190.0,3.85,14.3,243.5,287.16,236.17
2018,5,22,17,0,141.0,169.0,3.8,13.9,228.0,277.89,230.06
2018,5,22,17,15,187.0,144.0,3.7,13.4,211.5,275.71,229.94
2018,5,22,17,30,233.0,119.0,3.6,12.9,195.0,280.16,234.43
2018,5,22,17,45,245.5,98.5,3.55,12.45,166.0,253.19,211.58
2018,5,22,18,0,258.0,78.0,3.5,12.0,137.0,224.16,185.85
2018,5,22,18,15,208.0,62.0,3.4,11.6,102.0,170.62,138.37
2018,5,22,18,30,158.0,46.0,3.3,11.2,67.0,122.28,94.88
2018,5,22,18,45,96.0,30.5,3.15,10.85,41.5,75.98,50.6
2018,5,22,19,0,34.0,15.0,3.0,10.5,16.0,22.19,0.0
2018,5,22,19,15,17.0,7.5,3.0,10.4,8.0,6.4,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,9.9,2.0,1.71,0.0
2018,5,23,5,15,0.0,5.0,2.1,10.05,5.0,4.1,0.0
2018,5,23,5,30,0.0,8.0,2.2,10.2,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,2.3,10.35,13.0,10.68,3.89
2018,5,23,6,0,0.0,18.0,2.4,10.5,18.0,14.81,7.75
2018,5,23,6,15,0.0,19.5,2.45,10.8,19.5,16.05,8.95
2018,5,23,6,30,0.0,21.0,2.5,11.1,21.0,17.29,10.09
2018,5,23,6,45,0.0,37.0,2.5,11.35,37.0,30.55,22.07
2018,5,23,7,0,0.0,53.0,2.5,11.6,53.0,43.86,33.94
2018,5,23,7,15,0.0,75.0,2.55,11.95,75.0,62.22,50.15
2018,5,23,7,30,0.0,97.0,2.6,12.3,97.0,79.73,65.35
2018,5,23,7,45,0.0,92.5,2.7,12.65,92.5,76.62,62.27
2018,5,23,8,0,0.0,88.0,2.8,13.0,88.0,73.17,58.95
2018,5,23,8,15,0.0,94.5,2.9,13.4,94.5,78.56,60.49
2018,5,23,8,30,0.0,101.0,3.0,13.8,101.0,83.82,64.57
2018,5,23,8,45,0.0,107.0,3.1,14.2,107.0,88.72,68.33
2018,5,23,9,0,0.0,113.0,3.2,14.6,113.0,93.64,72.09
2018,5,23,9,15,0.5,117.0,3.3,15.1,117.5,97.15,74.64
2018,5,23,9,30,1.0,121.0,3.4,15.6,122.0,100.74,77.26
2018,5,23,9,45,3.0,144.0,3.5,16.1,146.5,120.44,92.92
2018,5,23,10,0,5.0,167.0,3.6,16.6,171.0,140.48,108.7
2018,5,23,10,15,10.5,216.5,3.65,16.9,225.5,184.21,143.28
2018,5,23,10,30,16.0,266.0,3.7,17.2,280.0,228.84,178.12
2018,5,23,10,45,19.0,294.5,3.8,17.5,311.5,255.88,198.87
2018,5,23,11,0,22.0,323.0,3.9,17.8,343.0,283.57,220.01
2018,5,23,11,15,24.5,331.5,3.9,17.9,354.5,298.93,231.69
2018,5,23,11,30,27.0,340.0,3.9,18.0,366.0,312.13,241.73
2018,5,23,11,45,23.5,326.5,3.95,18.15,349.0,301.6,233.44
2018,5,23,12,0,20.0,313.0,4.0,18.3,332.0,282.19,218.38
2018,5,23,12,15,17.0,288.0,4.0,18.3,304.0,259.65,201.01
2018,5,23,12,30,14.0,263.0,4.0,18.3,276.0,236.51,183.1
2018,5,23,12,45,24.0,312.0,4.0,18.3,334.5,301.58,233.85
2018,5,23,13,0,34.0,361.0,4.0,18.3,393.0,359.48,278.29
2018,5,23,13,15,38.5,373.0,4.0,18.25,408.5,378.35,292.83
2018,5,23,13,30,43.0,385.0,4.0,18.2,424.0,397.5,307.7
2018,5,23,13,45,225.5,331.5,4.0,18.1,527.5,559.06,435.57
2018,5,23,14,0,408.0,278.0,4.0,18.0,631.0,705.12,547.72
2018,5,23,14,15,543.5,230.5,3.95,17.85,683.0,797.38,617.63
2018,5,23,14,30,679.0,183.0,3.9,17.7,735.0,879.0,677.85
2018,5,23,14,45,742.5,153.5,3.9,17.5,731.5,896.67,691.39
2018,5,23,15,0,806.0,124.0,3.9,17.3,728.0,916.64,707.19
2018,5,23,15,15,824.0,112.5,3.9,17.3,700.0,907.68,702.29
2018,5,23,15,30,842.0,101.0,3.9,17.3,672.0,884.68,687.78
2018,5,23,15,45,831.5,97.0,3.85,16.7,628.5,860.16,673.56
2018,5,23,16,0,821.0,93.0,3.8,16.1,585.0,823.34,650.34
2018,5,23,16,15,657.0,119.5,3.75,15.65,492.0,697.44,560.34
2018,5,23,16,30,493.0,146.0,3.7,15.2,399.0,566.37,461.39
2018,5,23,16,45,461.0,137.5,3.65,14.75,354.5,514.06,422.42
2018,5,23,17,0,429.0,129.0,3.6,14.3,310.0,462.77,382.86
2018,5,23,17,15,508.5,102.0,3.55,13.75,289.0,471.73,392.03
2018,5,23,17,30,588.0,75.0,3.5,13.2,268.0,464.92,387.29
2018,5,23,17,45,575.5,64.5,3.4,12.65,226.5,415.52,345.82
2018,5,23,18,0,563.0,54.0,3.3,12.1,185.0,366.03,302.45
2018,5,23,18,15,447.5,48.5,3.15,11.6,136.5,276.08,224.25
2018,5,23,18,30,332.0,43.0,3.0,11.1,88.0,197.4,154.63
2018,5,23,18,45,195.5,29.0,2.8,10.65,53.0,114.99,79.31
2018,5,23,19,0,59.0,15.0,2.6,10.2,18.0,29.09,0.0
2018,5,23,19,15,29.5,7.5,2.6,10.0,9.0,12.9,0.0
2018,5,23,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
