Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,5.12,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.3,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.85,6.31
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.31,4.48
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,10.33,3.73
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,14.84,7.88
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,18.95,11.62
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,27.23,19.08
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,35.54,26.46
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,50.95,40.06
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,66.42,53.49
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,84.28,68.8
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,101.53,83.34
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,98.74,76.87
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,95.6,73.94
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,103.42,79.96
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,111.36,86.03
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,140.04,108.69
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,169.25,131.48
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,204.83,159.05
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,241.35,187.01
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,257.69,199.17
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,274.36,211.58
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,315.52,242.67
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,359.26,275.3
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,321.88,246.73
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,276.65,212.17
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,264.63,202.98
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,252.16,193.34
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,253.53,194.55
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,254.78,195.66
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,383.8,295.87
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,523.05,400.44
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,594.93,454.66
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,684.04,520.79
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,639.49,489.82
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,609.8,469.68
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,541.3,419.99
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,453.07,354.46
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,366.67,289.14
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,280.66,222.21
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,237.4,188.49
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,210.74,167.55
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,214.45,171.91
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,232.38,187.8
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,248.9,202.8
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,263.97,216.58
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,284.43,235.26
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,285.7,238.06
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,298.16,249.46
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,292.16,245.07
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,264.22,221.2
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,245.32,203.61
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,178.37,144.92
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,128.15,99.87
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,79.35,54.41
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,27.39,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,10.79,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.27,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,11.54,0.26
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,18.98,10.73
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,30.93,21.97
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,42.49,32.71
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,58.03,46.88
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,71.78,59.21
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,75.81,62.63
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,79.6,65.74
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,98.79,82.33
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,115.49,96.47
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,106.65,88.28
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,97.08,79.57
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,125.5,98.98
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,154.41,121.88
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,154.48,121.42
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,154.17,120.78
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,129.05,100.24
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,102.35,78.43
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,131.57,101.78
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,161.41,125.34
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,254.05,198.08
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,351.36,272.56
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,298.09,231.21
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,238.13,184.58
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,218.02,168.99
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,197.26,152.71
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,216.38,167.76
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,235.84,182.95
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,300.43,233.22
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,360.29,279.13
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,306.3,237.71
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,250.85,194.93
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,180.27,139.74
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,120.35,92.05
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,118.17,90.48
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,115.96,88.83
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,172.78,134.78
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,231.41,181.68
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,372.34,297.04
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,495.86,395.81
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,534.33,426.51
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,589.15,469.35
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,658.76,526.2
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,727.26,580.27
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,704.14,564.5
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,677.47,546.6
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,601.5,489.6
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,528.37,433.29
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,484.03,399.12
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,438.75,362.84
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,388.0,320.68
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,337.76,277.18
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,252.3,203.53
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,176.18,137.13
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,118.27,82.97
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,59.94,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,20.43,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.56,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,4.63,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,6.56,0.01
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,9.86,3.15
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,13.16,6.25
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,25.98,17.94
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,38.86,29.59
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,34.7,25.76
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,30.56,21.94
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,57.63,46.0
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,83.53,68.63
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,91.82,75.53
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,100.05,82.34
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,92.2,71.79
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,83.83,64.57
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,77.91,59.44
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,71.67,54.09
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,76.76,58.09
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,81.68,61.93
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,93.79,71.61
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,106.02,81.31
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,132.26,102.18
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,159.02,123.23
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,163.47,126.46
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,167.98,129.77
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,187.45,144.9
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,207.24,160.15
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,212.14,163.75
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,217.05,167.41
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,250.82,193.52
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,285.26,219.86
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,396.48,305.16
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,501.09,383.26
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,743.68,567.25
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,941.17,708.63
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,978.9,733.52
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,998.93,747.98
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,991.65,744.58
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,980.73,739.05
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,962.85,728.77
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,952.81,723.96
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,924.56,706.14
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,893.32,686.33
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,845.97,656.18
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,796.99,624.42
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,747.92,591.86
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,694.24,555.21
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,647.63,522.9
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,600.21,487.93
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,535.74,438.72
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,473.19,389.4
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,401.4,330.76
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,334.08,273.82
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,254.91,205.7
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,188.65,147.25
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,120.33,85.35
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,50.36,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,17.98,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,10.24,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,20.18,6.07
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,30.85,20.98
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.77,28.83
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,48.54,37.92
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,53.02,42.04
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,57.47,45.95
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,59.8,47.81
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,62.15,49.61
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,69.06,55.32
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,75.47,60.51
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,87.37,70.35
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,98.48,79.36
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,128.99,77.43
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,182.38,107.36
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,237.87,150.13
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,302.12,203.64
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,360.05,253.85
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,418.09,303.65
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,474.38,350.87
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,530.04,396.13
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,583.33,438.35
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,635.16,478.16
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,684.37,514.9
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,731.56,549.2
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,774.65,580.3
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,815.22,607.51
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,851.53,631.22
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,884.89,652.84
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,913.85,672.17
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,939.52,689.35
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,960.85,703.38
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,978.57,715.13
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,990.68,723.74
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,998.98,730.02
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,1000.99,732.54
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,999.14,732.68
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,992.0,729.25
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,981.13,723.5
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,964.22,713.86
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,943.86,702.0
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,916.87,685.43
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,886.87,666.81
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,850.76,644.64
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,820.5,626.38
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,775.56,597.24
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,728.97,566.57
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,674.52,529.66
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,619.68,491.29
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,556.9,444.89
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,497.88,399.67
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,429.11,344.99
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,364.17,291.31
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,289.55,228.33
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,222.49,170.04
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,146.13,102.36
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,74.96,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,26.15,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,10.24,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.5,6.1
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,28.81,19.08
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,33.95,24.34
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,39.13,29.25
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,42.91,32.7
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,50.81,39.63
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,53.06,41.41
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,55.32,43.13
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,57.41,44.62
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,59.44,46.01
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,60.61,46.64
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,70.93,55.04
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,121.06,65.79
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,179.42,100.97
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,238.18,146.07
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,297.73,195.6
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,356.81,245.82
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,415.56,295.08
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,472.83,341.98
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,528.97,386.46
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,582.87,428.24
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,635.36,467.7
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,685.17,504.47
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,733.03,538.96
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,776.86,569.84
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,818.19,596.76
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,855.67,620.82
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,890.22,642.82
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,919.94,662.12
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,946.33,679.3
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,967.42,692.97
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,984.85,704.4
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,997.07,713.27
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,1005.45,719.84
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,1007.99,722.46
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,1006.64,722.75
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,999.5,719.41
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,988.59,713.8
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,970.55,704.0
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,949.02,691.98
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,922.39,676.03
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,892.73,658.04
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,856.49,636.54
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,817.82,613.15
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,780.0,589.93
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,732.39,559.41
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,679.04,524.38
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,625.19,487.83
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,563.26,442.88
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,504.91,398.96
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,436.12,345.47
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,370.96,292.69
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,296.7,230.98
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,229.77,173.57
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,152.88,106.49
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,81.71,4.58
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,28.68,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,11.1,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.35,7.01
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,29.61,19.69
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,35.54,25.64
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,41.45,31.19
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,45.11,34.53
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,48.78,37.7
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,55.69,43.61
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,58.23,45.55
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,60.57,47.29
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,62.83,48.92
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,63.85,49.48
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,64.83,49.99
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,123.19,68.22
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,181.0,103.17
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,239.53,148.32
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,298.85,197.97
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,357.16,247.9
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,415.55,297.27
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,471.79,343.95
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,527.34,388.64
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,581.14,430.72
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,633.37,470.27
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,682.77,506.72
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,730.08,540.69
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,773.61,571.34
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,814.56,598.0
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,852.02,622.53
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,886.52,645.0
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,915.34,663.77
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,940.78,680.34
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,961.34,693.8
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,978.24,704.99
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,991.37,714.91
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,1000.69,722.53
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,1003.28,725.94
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,1002.0,727.01
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,995.89,725.32
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,986.0,721.3
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,969.58,713.18
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,949.65,702.79
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,922.52,686.17
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,892.3,667.47
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,857.91,648.74
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,820.96,627.88
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,785.58,607.22
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,740.15,578.81
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,687.03,543.77
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,633.28,507.06
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,571.45,461.96
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,513.19,417.67
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,443.87,362.51
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,378.2,307.93
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,301.54,242.23
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,232.55,181.23
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,151.63,109.27
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,77.83,11.65
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,27.06,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,5.97,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,14.86,4.0
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,23.93,15.14
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,35.85,26.39
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,47.7,37.43
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,41.37,31.88
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,33.87,25.09
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,47.2,37.05
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,60.57,48.89
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,98.43,82.3
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,133.86,113.01
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,149.19,125.78
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,169.87,143.05
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,192.89,152.0
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,212.37,165.02
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,239.65,187.07
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,273.15,214.44
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,296.95,233.11
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,329.7,258.97
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,376.07,295.01
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,428.06,335.52
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,420.31,329.67
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,406.62,318.73
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,412.38,322.72
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,413.84,323.21
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,515.95,402.41
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,628.55,487.59
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,743.91,577.0
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,856.05,662.65
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,871.97,673.09
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,874.85,674.87
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,881.82,680.1
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,885.09,682.67
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,855.97,660.99
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,824.4,637.41
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,842.4,652.93
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,857.64,666.33
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,922.65,718.75
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,968.13,752.99
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,961.17,749.92
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,949.78,744.1
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,915.52,721.0
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,878.69,696.04
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,799.42,640.97
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,716.07,580.59
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,711.95,581.23
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,700.16,574.73
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,653.48,540.82
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,605.63,504.48
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,544.34,455.85
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,484.58,407.05
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,404.13,339.6
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,326.44,272.74
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,246.38,202.45
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,176.09,139.93
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,114.88,84.47
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,52.65,10.72
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,18.52,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,6.83,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,17.63,6.1
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,28.3,18.97
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,42.02,31.91
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,55.58,44.52
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,63.67,52.0
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,71.59,59.11
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,65.93,53.86
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,60.56,48.83
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,88.27,73.19
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,114.75,96.06
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,115.6,96.29
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,116.25,96.39
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,139.94,110.92
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,164.72,130.27
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,187.9,147.94
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,220.14,172.95
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,229.7,180.43
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,238.48,187.24
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,267.75,209.92
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,298.64,233.73
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,326.65,255.3
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,356.17,277.95
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,355.07,276.85
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,352.59,274.68
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,369.18,287.36
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,386.06,300.18
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,409.61,318.26
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,433.88,336.84
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,461.33,357.9
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,489.38,379.34
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,531.38,411.38
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,561.67,434.6
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,604.05,467.46
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,646.37,499.99
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,736.19,570.24
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,825.66,638.69
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,912.81,704.74
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,979.65,751.84
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,962.84,740.91
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,942.56,728.25
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,914.04,709.84
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,882.6,689.34
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,836.03,658.71
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,783.87,623.6
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,725.65,582.96
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,667.48,540.99
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,624.34,509.89
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,579.61,476.59
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,536.02,443.17
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,490.74,407.12
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,420.43,349.11
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,354.14,292.59
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,277.44,225.88
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,208.29,164.51
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,135.68,99.78
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,68.88,19.79
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,23.18,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,11.1,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,21.35,8.9
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,32.44,22.64
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.66,31.62
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,48.53,38.2
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,52.65,42.02
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,56.75,45.65
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,59.12,47.6
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,61.5,49.46
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,63.34,50.76
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,71.16,57.27
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,71.87,57.5
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,72.56,57.72
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,119.68,67.52
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,177.13,102.34
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,242.88,153.31
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,301.84,202.71
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,359.54,252.4
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,417.63,301.88
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,474.84,349.68
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,531.74,395.82
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,585.9,438.46
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,638.58,478.62
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,688.59,515.64
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,736.56,550.15
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,780.38,581.49
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,821.64,608.84
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,858.99,633.24
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,893.38,655.57
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,923.42,674.97
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,950.09,692.16
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,971.0,705.49
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,988.2,716.51
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,1000.18,725.11
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,1008.28,731.35
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,1011.52,734.34
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,1010.86,734.96
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,1003.88,731.93
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,993.09,726.56
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,976.71,717.97
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,956.78,707.07
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,929.61,690.55
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,899.32,671.92
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,864.08,651.52
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,826.34,629.05
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,789.8,606.92
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,743.38,577.25
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,689.56,541.36
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,635.16,503.86
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,573.41,458.57
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,515.19,414.23
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,446.42,359.81
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,381.11,306.01
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,306.64,243.1
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,239.22,184.34
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,163.25,117.68
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,94.02,32.33
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,34.92,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,11.95,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.72,8.6
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,29.58,19.91
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,34.72,25.08
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,39.89,29.95
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,44.05,33.72
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,48.15,37.28
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,55.04,43.15
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,57.62,45.14
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,59.65,46.53
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,61.62,47.83
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,63.05,48.67
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,73.62,57.21
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,121.11,66.25
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,179.05,100.24
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,238.29,145.12
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,298.26,194.54
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,357.58,244.8
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,416.46,294.13
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,474.14,341.18
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,530.6,385.75
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,584.27,427.16
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,636.48,466.2
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,686.06,502.01
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,733.63,535.39
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,777.49,565.43
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,818.85,591.77
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,855.93,614.66
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,890.1,635.48
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,920.34,654.04
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,947.33,670.49
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,969.53,683.45
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,988.1,694.16
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,1001.09,702.71
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,1010.23,709.03
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,1013.03,711.22
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,1011.89,711.14
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,1004.98,708.4
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,994.28,703.42
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,976.91,694.47
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,956.0,683.34
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,929.96,668.24
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,900.83,651.13
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,865.07,631.35
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,826.79,609.59
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,789.68,587.8
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,742.7,558.77
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,689.29,524.6
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,635.25,488.86
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,573.26,445.09
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,512.28,400.41
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,447.15,350.44
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,383.14,299.37
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,308.81,238.85
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,241.51,182.08
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,165.77,117.59
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,96.96,36.95
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,36.16,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
