Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,8.54,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.77,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,25.14,15.02
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,33.36,23.5
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,33.53,24.07
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,33.71,24.38
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,52.18,40.73
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,74.77,60.39
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,97.67,79.95
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,120.01,98.65
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,133.38,109.4
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,151.06,123.62
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,162.66,125.18
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,197.42,146.35
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,208.9,142.6
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,260.69,173.91
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,317.37,218.63
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,382.23,270.98
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,440.91,320.03
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,499.35,367.38
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,555.51,412.14
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,610.53,454.66
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,662.65,493.74
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,712.94,530.42
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,759.62,564.79
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,803.95,595.63
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,844.63,622.91
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,882.44,648.15
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,915.04,670.39
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,944.34,690.49
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,968.35,706.87
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,988.72,720.97
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,1004.36,732.07
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,1016.16,740.81
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,1022.08,746.18
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,1024.03,749.14
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,1019.01,747.5
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,1010.06,743.45
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,995.31,736.0
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,976.85,726.17
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,952.15,711.22
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,924.24,694.11
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,889.88,675.18
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,852.84,654.09
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,816.34,632.37
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,769.06,602.43
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,715.16,566.64
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,660.53,529.38
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,596.86,484.12
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,537.27,438.75
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,464.74,381.15
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,396.0,324.11
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,313.1,252.96
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,238.62,186.86
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,153.41,106.47
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,56.95,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,7.68,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,14.08,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.72,14.56
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,34.26,24.36
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,34.76,25.29
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,35.27,25.92
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,53.9,42.52
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,76.86,62.67
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,98.31,81.1
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,114.53,94.67
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,120.58,99.26
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,123.2,100.86
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,137.28,103.29
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,171.41,118.6
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,202.47,130.99
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,262.6,171.62
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,327.26,226.57
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,387.96,278.85
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,447.73,330.05
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,506.89,379.28
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,563.75,425.37
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,619.55,469.19
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,671.99,509.24
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,722.68,546.85
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,770.02,581.1
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,814.96,611.4
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,856.51,638.89
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,895.22,664.23
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,928.75,686.75
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,958.95,707.04
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,983.35,723.37
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,1004.03,737.34
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,1020.87,749.47
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,1033.8,759.18
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,1040.26,764.81
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,1042.66,767.95
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,1039.02,767.57
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,1031.36,764.69
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,1016.69,757.28
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,998.15,747.39
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,973.44,732.37
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,945.4,715.12
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,911.0,696.01
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,873.71,674.6
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,830.22,647.47
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,784.59,618.29
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,738.68,588.25
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,684.16,550.94
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,620.02,505.07
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,556.81,456.49
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,482.75,397.17
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,415.54,340.72
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,332.3,268.87
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,257.24,201.59
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,165.46,113.05
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,64.89,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,5.97,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,11.95,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,25.3,14.84
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,39.09,28.55
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,53.9,42.21
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,68.36,55.31
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,81.71,67.13
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,94.67,78.29
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,102.91,85.1
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,112.82,93.18
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,121.17,99.79
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,129.06,105.9
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,144.29,106.83
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,191.37,130.5
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,239.08,163.68
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,288.68,202.45
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,337.67,241.1
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,391.69,284.13
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,443.81,325.45
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,500.95,369.83
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,554.67,411.07
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,607.94,450.61
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,658.05,486.77
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,704.34,519.28
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,748.55,549.39
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,790.93,577.46
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,828.88,602.37
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,864.4,625.17
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,892.98,643.05
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,918.38,658.89
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,947.62,676.68
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,964.73,686.65
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,976.66,694.33
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,984.95,699.84
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,986.64,701.31
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,984.67,700.64
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,975.08,696.24
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,962.0,689.74
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,941.11,678.27
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,917.09,664.79
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,886.67,646.36
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,853.62,626.13
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,813.43,603.14
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,771.31,578.39
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,722.44,547.65
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,665.23,510.33
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,610.14,473.12
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,555.36,434.95
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,492.16,389.56
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,430.9,343.89
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,363.75,291.6
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,300.46,240.34
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,230.68,181.96
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,167.83,127.83
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,106.42,68.4
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,32.01,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,3.84,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,7.68,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,20.53,10.68
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,33.32,23.34
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,49.24,37.86
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,64.7,51.77
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,79.03,64.42
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,92.94,76.4
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,104.53,85.98
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,115.75,95.01
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,118.96,97.06
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,125.77,102.1
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,139.88,102.25
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,185.67,124.61
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,231.95,155.79
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,281.39,193.54
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,329.38,231.02
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,382.88,273.57
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,436.51,316.21
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,498.58,364.64
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,554.11,407.87
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,607.15,448.09
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,658.77,486.04
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,709.3,522.18
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,756.5,555.77
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,801.79,586.89
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,842.86,613.63
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,881.49,638.58
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,917.41,662.46
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,950.46,684.43
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,979.44,704.05
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,1005.0,721.55
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,1021.79,733.81
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,1034.67,743.75
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,1042.11,750.19
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,1045.52,754.23
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,1041.42,754.03
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,1033.33,751.4
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,1018.51,744.06
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,999.99,734.4
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,973.76,718.63
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,944.2,700.66
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,906.76,680.01
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,875.9,663.66
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,827.86,633.39
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,778.25,601.65
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,720.01,563.04
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,661.43,523.19
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,596.77,477.04
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,530.53,426.94
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,451.12,364.54
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,376.57,303.5
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,293.98,233.73
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,219.77,168.75
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,134.47,84.98
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,43.65,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,13.66,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,25.08,14.04
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,37.45,26.94
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,47.57,36.45
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,57.4,45.43
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,69.51,56.16
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,83.7,68.44
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,97.27,79.94
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,110.27,90.71
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,106.69,87.09
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,107.58,87.33
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,112.55,79.23
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,158.73,96.56
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,213.59,134.41
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,271.61,180.71
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,329.69,229.76
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,393.03,282.83
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,450.53,330.48
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,508.24,376.88
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,563.34,420.44
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,617.46,461.93
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,668.41,499.67
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,717.68,535.12
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,763.57,567.85
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,807.26,598.38
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,846.15,624.71
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,882.27,647.93
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,919.74,671.64
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,954.63,693.48
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,973.41,704.4
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,1001.95,721.78
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,1017.26,731.41
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,1028.73,738.76
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,1034.32,742.64
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,1035.97,744.18
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,1030.7,742.06
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,1021.57,737.63
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,1005.14,728.62
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,985.08,717.37
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,969.47,708.83
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,938.96,690.47
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,901.34,669.51
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,861.16,646.47
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,812.04,615.89
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,761.37,583.67
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,706.97,548.32
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,648.4,508.9
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,578.52,458.64
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,510.72,407.76
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,431.94,346.4
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,358.04,286.43
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,273.17,215.63
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,197.51,150.33
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,117.29,70.28
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,31.8,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,5.12,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,14.83,5.83
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,24.43,15.69
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,42.27,31.94
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,58.57,46.73
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,76.9,63.06
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,94.63,78.54
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,107.68,89.51
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,122.91,102.12
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,136.61,113.15
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,149.7,123.48
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,167.51,127.46
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,208.32,150.3
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,249.64,178.77
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,293.4,211.55
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,337.23,245.02
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,383.84,280.63
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,427.06,313.53
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,476.04,349.99
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,521.1,383.31
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,566.5,416.04
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,608.51,445.94
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,650.2,474.98
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,689.02,501.57
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,727.0,527.14
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,759.78,549.24
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,791.04,570.09
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,833.39,598.98
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,875.42,627.33
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,920.47,658.13
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,962.3,685.45
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,978.22,696.24
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,990.6,705.08
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,988.03,704.04
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,991.9,707.36
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,986.51,705.69
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,977.42,701.82
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,971.42,700.09
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,953.16,690.44
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,923.45,672.52
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,890.91,652.73
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,853.97,631.68
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,814.68,608.72
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,765.32,577.77
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,714.78,545.43
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,653.34,504.52
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,592.35,461.99
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,513.36,404.75
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,445.41,353.71
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,365.51,291.56
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,291.97,232.19
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,215.96,169.11
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,148.12,111.19
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,85.8,47.11
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,17.61,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,6.83,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,19.36,8.95
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,31.83,22.0
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,47.47,36.38
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,62.68,50.19
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,77.41,63.3
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,91.7,75.73
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,100.74,83.22
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,109.46,90.25
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,120.56,99.17
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,131.15,107.5
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,141.39,104.98
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,187.24,129.14
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,234.2,161.01
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,286.64,200.95
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,337.04,242.46
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,387.51,283.85
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,436.47,323.34
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,484.39,360.85
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,531.01,396.52
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,577.73,431.34
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,621.64,463.58
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,664.98,494.72
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,704.79,523.13
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,743.47,550.31
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,778.29,574.86
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,811.41,598.01
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,842.32,619.82
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,870.59,639.77
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,897.25,658.66
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,921.37,675.85
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,933.57,685.04
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,942.51,692.23
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,944.84,694.75
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,943.78,695.15
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,936.36,692.09
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,925.62,686.91
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,907.27,676.59
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,885.78,664.19
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,847.73,639.66
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,813.72,617.64
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,776.08,594.49
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,736.58,569.62
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,692.41,540.39
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,646.95,509.6
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,591.89,470.91
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,537.0,431.26
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,473.89,384.02
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,412.75,336.68
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,345.19,282.36
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,281.5,229.21
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,208.44,166.67
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,143.01,109.12
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,85.35,43.97
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,21.64,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,10.24,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,21.32,9.98
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,33.07,23.0
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,43.92,33.15
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,54.37,42.7
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,72.52,58.78
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,88.07,72.24
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,101.86,83.82
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,115.1,94.67
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,120.0,98.23
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,118.22,96.08
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,120.66,86.01
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,162.32,100.7
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,211.5,132.4
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,274.25,180.39
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,335.42,232.04
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,390.69,278.7
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,448.41,325.9
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,503.32,369.11
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,557.94,410.53
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,612.49,450.49
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,663.79,487.07
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,711.64,520.28
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,757.43,551.69
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,801.52,581.24
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,841.6,607.47
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,879.4,631.08
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,908.64,649.32
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,934.58,665.48
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,953.83,677.42
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,969.38,687.13
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,983.04,696.89
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,993.1,704.5
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,997.08,707.86
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,1007.16,715.28
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,999.62,712.2
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,988.42,707.03
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,970.55,697.83
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,949.26,686.47
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,919.25,668.53
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,886.46,648.72
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,846.91,626.84
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,805.16,602.98
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,756.11,573.11
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,705.78,541.6
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,647.05,502.7
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,588.45,462.15
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,520.67,413.39
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,450.33,360.78
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,378.11,304.29
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,310.73,249.25
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,234.7,185.07
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,166.97,125.65
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,96.36,43.77
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,24.17,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,8.54,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.49,8.9
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,32.9,22.84
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,44.87,34.04
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,56.47,44.61
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,68.69,55.47
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,82.95,67.84
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,89.47,73.08
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,98.27,80.13
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,97.25,78.6
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,96.67,77.49
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,110.42,75.71
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,162.7,99.44
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,217.37,137.08
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,274.63,182.06
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,332.06,229.18
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,390.64,276.88
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,448.28,322.81
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,506.05,367.2
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,562.75,409.59
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,616.87,448.73
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,668.13,484.35
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,718.25,517.97
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,763.97,548.91
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,807.78,577.91
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,848.24,603.59
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,886.23,626.41
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,916.01,645.52
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,942.37,662.54
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,961.5,674.66
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,976.86,684.55
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,990.1,693.94
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,999.67,701.17
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,1003.58,705.01
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,1003.73,706.68
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,1005.67,709.96
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,994.46,705.06
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,975.15,695.17
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,952.48,683.19
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,921.84,664.99
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,888.39,644.93
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,848.01,622.41
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,805.52,598.03
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,754.86,566.77
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,703.08,534.04
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,643.72,494.58
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,584.56,453.75
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,511.76,401.75
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,447.89,354.32
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,374.37,297.19
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,305.82,241.75
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,230.15,178.87
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,162.79,120.37
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,91.19,33.55
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,20.14,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,11.1,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,21.18,8.65
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,31.24,21.16
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,38.3,27.99
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,45.25,34.38
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,50.64,39.19
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,55.89,43.68
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,59.69,46.71
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,63.36,49.53
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,65.7,51.14
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,74.32,58.05
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,91.28,57.96
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,149.01,83.93
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,207.32,124.44
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,267.21,172.44
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,328.21,223.81
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,389.14,274.88
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,448.12,323.28
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,506.0,369.19
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,561.6,412.23
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,616.35,453.24
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,664.77,488.67
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,713.86,523.46
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,759.34,555.53
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,802.62,585.0
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,841.92,610.14
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,878.5,633.32
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,908.71,652.24
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,935.68,669.05
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,957.42,682.51
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,975.62,693.77
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,989.27,702.96
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,999.24,709.94
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,1016.73,721.86
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,1016.21,722.42
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,1008.83,719.75
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,997.68,714.81
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,979.41,705.53
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,957.7,694.06
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,928.68,676.66
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,896.68,657.27
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,862.76,638.95
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,821.02,614.94
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,770.4,583.46
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,718.67,550.54
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,660.13,512.02
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,601.77,471.92
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,533.9,422.8
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,468.05,373.29
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,392.42,314.03
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,318.9,254.11
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,240.32,187.93
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,171.09,126.59
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,94.34,25.22
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,21.09,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
