Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,10.24,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,21.32,7.92
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,33.07,22.56
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,43.05,32.01
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,52.82,40.93
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,60.46,47.72
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,69.95,55.9
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,74.98,59.99
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,79.8,63.77
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,83.16,66.21
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,86.32,68.44
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,103.26,68.92
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,158.2,95.02
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,214.22,134.53
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,272.0,181.06
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,330.33,230.2
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,389.25,279.7
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,446.5,327.05
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,503.31,372.66
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,557.59,415.22
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,610.98,455.83
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,660.57,492.72
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,708.7,527.59
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,749.87,557.17
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,793.36,587.6
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,829.42,613.03
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,868.83,639.86
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,899.95,660.96
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,928.17,680.18
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,951.92,696.6
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,972.35,710.95
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,984.44,719.95
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,992.84,726.69
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,991.53,727.31
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,995.92,731.93
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,990.57,730.22
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,981.56,726.25
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,961.79,715.46
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,938.75,702.53
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,908.16,683.35
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,874.83,662.25
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,834.51,637.98
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,792.1,611.87
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,742.96,579.78
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,692.65,546.19
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,634.29,505.43
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,576.11,463.24
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,497.69,404.03
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,429.24,350.44
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,361.45,295.28
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,298.12,241.69
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,221.8,175.93
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,154.41,114.87
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,83.73,10.37
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,17.07,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,8.54,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,20.13,6.34
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,32.19,21.85
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,43.58,32.6
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,54.71,42.75
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,63.31,50.42
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,71.66,57.62
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,76.95,61.93
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,83.35,67.06
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,85.52,68.46
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,87.61,69.77
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,103.11,68.88
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,156.27,93.65
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,210.69,131.56
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,267.66,176.98
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,330.15,228.71
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,388.48,277.21
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,445.29,323.67
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,502.76,369.25
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,558.55,412.73
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,613.7,454.41
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,665.55,492.51
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,715.98,528.57
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,755.42,556.85
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,798.15,586.41
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,836.5,611.67
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,872.2,635.07
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,902.87,655.09
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,930.41,673.05
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,951.91,687.39
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,969.9,699.56
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,982.9,709.03
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,1006.29,725.42
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,1010.02,729.41
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,1009.89,731.17
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,1002.36,728.26
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,991.07,723.06
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,973.07,713.95
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,951.59,702.57
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,922.54,684.74
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,890.55,664.89
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,841.75,636.03
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,786.41,601.98
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,730.27,565.41
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,673.61,527.6
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,638.03,504.65
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,599.73,478.87
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,535.27,431.18
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,472.49,382.95
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,397.64,322.96
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,327.46,264.3
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,246.63,194.83
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,174.56,128.62
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,94.63,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,22.36,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,9.39,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,19.45,4.92
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,30.15,20.09
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,39.2,28.84
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,47.9,36.9
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,67.6,54.44
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,89.39,73.5
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,100.52,82.88
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,113.81,93.92
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,115.04,94.41
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,120.74,98.71
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,126.25,91.63
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,169.87,112.63
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,209.84,135.61
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,270.02,179.83
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,328.83,230.29
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,387.84,280.77
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,445.96,329.45
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,503.27,375.92
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,557.89,419.28
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,611.67,460.68
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,662.8,498.92
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,712.38,534.99
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,757.51,567.83
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,800.43,598.53
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,838.92,625.01
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,874.65,649.02
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,906.77,671.2
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,935.88,691.41
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,960.34,708.57
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,981.36,723.58
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,994.65,733.87
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,1004.15,741.83
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,1006.8,745.27
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,1005.61,746.34
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,997.64,743.61
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,985.97,738.51
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,966.65,728.11
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,943.94,715.44
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,914.11,696.57
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,887.94,680.24
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,847.85,656.3
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,805.66,630.68
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,755.94,597.7
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,705.13,563.31
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,645.05,521.19
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,585.3,477.45
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,516.97,424.94
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,450.83,372.3
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,370.97,306.63
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,302.38,247.76
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,224.05,179.09
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,155.51,114.49
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,79.42,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,12.83,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,5.12,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,17.64,2.79
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,29.38,19.35
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,43.01,32.16
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,56.34,44.38
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,62.96,50.42
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,71.35,57.8
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,84.16,68.84
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,96.88,79.6
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,73.11,58.54
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,45.57,34.29
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,71.05,53.6
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,95.17,73.09
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,110.83,85.41
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,126.77,97.84
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,140.19,108.1
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,154.01,118.63
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,179.28,138.13
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,205.34,158.07
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,217.45,167.11
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,229.76,176.3
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,250.21,191.66
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,271.18,207.29
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,304.33,232.21
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,334.78,254.86
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,353.08,268.29
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,371.83,282.06
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,459.69,349.08
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,540.16,409.5
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,565.33,427.24
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,590.15,444.93
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,610.45,460.77
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,630.13,476.26
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,726.8,550.19
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,823.46,622.47
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,920.78,695.1
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,996.16,747.88
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,978.94,738.11
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,958.2,726.67
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,928.86,708.21
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,896.55,687.67
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,858.0,664.94
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,822.39,643.95
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,773.97,612.21
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,724.19,578.85
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,644.37,521.81
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,567.13,464.21
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,490.44,404.62
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,412.28,341.89
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,339.42,281.23
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,272.12,223.16
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,187.89,149.71
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,104.76,74.75
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,52.59,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.41,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,4.27,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,7.33,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,10.32,3.1
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,15.67,8.14
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,20.6,12.69
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,28.06,19.41
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,35.53,26.04
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,41.36,31.08
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,47.19,36.04
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,55.96,43.49
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,64.75,50.85
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,79.39,60.25
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,93.63,71.52
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,112.44,86.27
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,131.61,101.11
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,167.12,128.54
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,204.09,156.8
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,214.06,164.05
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,223.87,171.15
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,265.73,202.87
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,311.58,237.25
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,358.96,272.41
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,409.41,309.44
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,465.31,351.89
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,529.21,399.87
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,691.95,521.9
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,854.35,637.92
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,892.79,663.2
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,940.94,695.8
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,963.75,711.02
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,982.92,724.08
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,996.89,734.71
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,1007.03,742.99
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,1011.3,747.23
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,1011.68,749.08
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,1005.69,747.45
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,995.9,743.43
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,979.33,734.66
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,959.2,723.57
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,931.91,706.62
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,912.12,694.91
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,874.0,672.94
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,833.39,648.89
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,785.71,617.9
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,736.47,585.17
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,679.33,545.58
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,625.66,507.6
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,557.35,456.65
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,491.05,404.27
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,414.96,341.55
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,343.8,280.32
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,257.69,204.68
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,182.03,129.5
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,74.7,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,4.27,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,6.83,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,17.0,0.0
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,27.16,17.3
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,33.69,23.97
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,40.01,29.92
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,58.77,46.68
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,82.28,67.31
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,93.22,76.6
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,103.88,85.45
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,79.95,64.28
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,64.16,50.28
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,84.29,51.19
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,143.44,79.36
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,209.67,127.68
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,270.01,177.57
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,330.55,229.95
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,391.16,282.11
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,450.32,331.88
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,508.61,379.24
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,565.11,423.62
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,620.49,465.56
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,672.41,503.38
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,722.51,538.61
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,768.69,570.82
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,812.45,598.89
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,852.42,623.79
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,889.48,646.5
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,920.81,667.12
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,948.73,685.56
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,971.26,700.04
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,990.08,712.22
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,1004.11,722.84
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,1014.28,731.13
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,1018.05,735.08
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,1017.88,736.68
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,1011.82,735.0
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,1001.93,730.99
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,985.16,722.43
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,964.78,711.56
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,937.27,694.95
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,917.17,683.37
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,879.24,662.21
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,838.78,639.0
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,791.0,609.12
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,741.59,577.45
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,684.01,539.06
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,626.22,499.34
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,562.5,453.42
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,497.23,403.07
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,419.87,340.77
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,347.56,279.75
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,260.48,204.25
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,183.11,125.76
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,76.27,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,6.83,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,16.18,0.0
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,25.51,15.73
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,31.37,21.8
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,37.11,27.2
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,55.84,43.86
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,78.91,64.02
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,66.79,53.12
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,59.85,46.77
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,61.78,48.13
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,58.77,45.2
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,87.75,52.82
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,147.19,80.54
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,207.7,123.58
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,269.6,173.89
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,330.83,225.57
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,392.49,277.09
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,452.66,326.26
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,512.35,373.27
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,569.72,417.13
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,625.77,458.41
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,679.19,496.31
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,730.71,531.63
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,779.08,563.78
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,824.95,592.44
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,865.49,616.96
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,902.99,639.31
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,936.02,660.05
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,965.56,678.6
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,990.07,694.05
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,1010.79,707.22
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,1025.1,716.96
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,1035.38,724.4
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,1040.12,729.02
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,1040.79,731.29
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,1035.91,731.01
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,1027.07,728.38
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,1010.2,720.23
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,989.61,709.79
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,962.66,694.21
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,932.48,676.53
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,895.79,657.33
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,856.47,635.95
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,818.21,613.79
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,769.21,583.65
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,711.05,546.44
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,652.48,507.69
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,583.88,460.37
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,516.91,410.62
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,441.18,350.97
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,367.34,289.91
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,278.04,213.76
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,196.93,128.61
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,79.75,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,6.83,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,16.28,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,25.68,15.68
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,31.76,22.02
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,37.84,27.72
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,42.07,31.57
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,50.34,38.78
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,53.43,41.24
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,56.48,43.57
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,58.59,45.02
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,60.64,46.39
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,90.83,53.97
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,152.15,82.51
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,214.09,126.22
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,277.31,177.11
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,341.11,230.8
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,404.01,283.2
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,464.85,332.61
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,523.67,378.61
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,581.02,421.99
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,637.2,462.96
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,690.94,500.96
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,742.94,536.58
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,790.41,568.84
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,835.4,597.25
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,876.47,622.6
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,914.59,645.9
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,946.13,666.01
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,974.14,683.95
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,995.7,697.93
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,1013.41,709.63
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,1027.27,719.82
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,1037.23,727.74
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,1040.76,731.82
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,1040.3,733.59
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,1032.9,731.39
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,1021.64,726.9
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,1016.25,726.14
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,994.25,714.77
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,964.33,697.18
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,931.27,677.53
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,890.59,655.63
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,847.5,631.63
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,801.39,604.11
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,749.12,571.57
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,687.22,531.2
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,625.54,489.64
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,552.63,437.14
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,482.19,383.85
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,399.65,318.72
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,322.82,255.27
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,233.42,179.27
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,151.48,93.72
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,57.54,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,6.83,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,16.41,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,28.19,17.69
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,35.97,25.78
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,43.49,32.85
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,57.99,45.82
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,77.93,63.3
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,95.1,77.97
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,107.92,88.58
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,126.59,103.94
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,138.77,113.52
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,121.03,86.5
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,159.4,96.3
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,212.42,132.02
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,278.45,183.63
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,340.19,236.13
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,402.8,289.01
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,466.57,341.52
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,527.17,390.03
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,585.3,435.33
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,642.35,478.3
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,695.59,517.32
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,747.04,553.94
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,795.36,587.77
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,841.32,617.5
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,883.53,644.44
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,922.83,669.25
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,956.33,690.22
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,986.43,708.95
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,1011.11,724.55
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,1032.02,737.83
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,1046.11,747.1
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,1056.17,753.99
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,1060.67,757.53
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,1061.1,758.68
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,1051.02,753.94
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,1037.04,746.92
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,1022.87,740.43
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,1004.85,731.49
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,975.53,714.14
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,953.71,701.79
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,905.37,674.18
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,855.0,644.72
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,795.5,607.34
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,735.22,568.47
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,694.44,542.77
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,655.87,517.74
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,582.83,465.8
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,511.99,412.0
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,407.76,329.11
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,312.93,250.43
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,235.31,182.34
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,161.22,94.15
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,63.38,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,4.27,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,12.06,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,20.05,10.87
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,28.93,19.69
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,37.55,27.7
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,48.88,37.95
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,63.87,51.22
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,74.91,60.75
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,85.87,70.02
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,101.34,82.98
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,116.61,95.56
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,141.05,110.25
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,162.05,125.4
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,193.12,148.26
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,227.92,174.17
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,273.03,206.22
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,331.32,249.46
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,403.49,302.62
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,500.42,375.86
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,565.25,425.85
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,632.89,476.92
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,682.12,513.5
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,732.62,549.92
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,779.22,583.09
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,823.55,612.99
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,863.38,639.23
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,900.4,663.47
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,933.1,685.12
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,962.63,704.67
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,987.41,721.33
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,1008.63,735.77
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,1022.25,745.96
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,1031.97,753.8
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,1035.77,757.77
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,1035.62,759.35
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,1027.97,756.62
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,1016.46,751.5
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,1011.54,750.92
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,990.23,739.41
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,960.19,720.96
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,927.04,700.38
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,887.91,678.18
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,846.26,653.78
