Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,30,709.0,143.0,4.1,16.9,579.0,846.72,666.39
2018,10,29,12,45,776.0,119.5,4.1,17.1,586.5,893.61,699.74
2018,10,29,13,0,843.0,96.0,4.1,17.3,594.0,945.13,736.16
2018,10,29,13,15,834.0,95.5,4.1,17.7,573.5,947.98,737.56
2018,10,29,13,30,825.0,95.0,4.1,18.1,553.0,947.05,736.83
2018,10,29,13,45,853.5,82.0,4.1,18.45,535.0,963.2,748.48
2018,10,29,14,0,882.0,69.0,4.1,18.8,517.0,963.93,749.3
2018,10,29,14,15,867.0,67.5,4.0,18.9,482.5,944.6,736.37
2018,10,29,14,30,852.0,66.0,3.9,19.0,448.0,921.9,721.22
2018,10,29,14,45,832.0,63.0,3.8,19.1,408.0,899.58,706.3
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,863.75,681.47
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,813.99,646.82
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,762.57,609.9
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,694.63,558.2
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,626.87,504.49
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,534.55,430.56
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,445.08,353.99
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,307.17,209.64
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,127.79,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,14.08,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,23.81,12.95
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,29.31,20.1
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,34.94,25.58
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,38.19,28.7
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,64.85,34.54
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,123.31,66.39
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,188.6,117.08
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,250.6,171.55
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,314.58,229.68
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,377.82,287.07
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,441.65,343.56
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,502.99,396.34
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,563.68,446.73
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,620.37,492.95
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,675.45,536.58
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,725.91,575.26
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,774.0,609.41
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,818.93,640.53
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,860.98,669.29
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,896.68,693.68
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,928.92,715.6
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,955.83,734.23
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,978.89,750.3
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,995.39,761.55
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,1007.85,770.2
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,1012.89,774.38
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,1013.83,775.96
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,1007.0,772.37
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,996.24,766.25
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,969.09,748.44
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,938.59,728.32
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,902.5,703.94
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,873.77,684.55
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,762.31,604.77
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,660.23,529.66
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,516.93,419.77
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,377.93,308.59
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,403.98,328.05
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,421.79,334.0
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,292.67,188.97
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,134.61,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,14.51,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,22.67,11.52
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,34.38,24.45
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,45.9,35.25
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,57.42,45.76
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,78.8,56.09
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,113.85,73.47
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,170.28,112.5
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,224.78,157.08
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,287.43,210.33
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,355.34,268.17
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,428.79,329.91
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,487.76,380.04
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,545.66,427.67
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,599.95,471.26
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,652.67,512.38
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,699.54,547.77
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,743.54,579.28
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,786.62,609.35
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,827.12,637.41
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,865.82,663.68
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,901.77,687.95
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,911.41,693.97
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,916.15,696.98
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,909.98,692.65
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,894.53,682.15
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,898.36,685.06
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,905.33,690.14
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,882.02,674.67
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,849.66,653.13
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,717.28,560.15
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,596.47,471.04
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,561.88,446.77
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,525.87,420.52
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,571.13,457.55
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,617.3,492.4
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,546.8,437.3
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,477.52,381.57
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,392.41,313.52
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,311.59,243.89
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,204.65,120.81
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,71.9,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,11.95,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,21.13,9.61
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,34.26,24.08
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,47.45,36.35
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,59.95,47.74
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,77.47,58.46
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,106.84,75.97
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,153.75,108.61
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,191.72,140.76
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,231.45,174.8
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,288.51,220.73
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,351.04,271.15
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,396.42,308.3
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,441.32,343.97
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,527.97,411.35
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,618.39,480.49
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,679.96,526.58
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,747.59,574.6
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,784.13,598.94
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,816.76,620.65
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,838.09,634.64
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,863.5,651.58
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,887.17,667.1
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,907.38,680.33
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,927.31,693.48
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,954.1,711.32
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,965.32,719.06
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,972.74,724.54
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,941.1,703.81
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,916.73,688.31
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,906.84,682.66
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,893.24,674.41
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,854.67,648.98
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,813.59,621.58
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,702.73,544.39
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,588.42,462.07
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,482.63,382.5
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,390.12,309.61
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,320.08,253.12
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,254.38,195.86
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,164.96,86.2
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,51.17,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,12.8,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,21.88,9.15
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,27.25,17.75
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,35.67,25.71
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,39.65,29.5
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,64.97,35.58
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,119.62,64.64
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,179.23,109.1
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,239.55,159.82
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,302.51,214.05
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,365.16,268.05
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,427.33,320.33
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,486.28,368.62
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,544.8,414.9
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,600.32,457.69
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,654.46,498.16
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,704.42,534.82
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,752.22,567.9
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,795.18,597.02
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,835.35,624.12
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,863.88,643.73
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,888.37,660.75
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,912.31,677.39
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,932.65,691.74
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,954.03,706.95
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,971.85,719.94
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,962.42,714.56
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,959.77,714.08
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,952.99,711.34
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,953.24,713.48
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,932.52,701.03
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,918.97,693.59
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,844.4,644.08
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,775.02,597.48
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,742.22,575.62
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,700.3,545.96
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,585.58,460.77
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,468.1,370.62
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,375.85,297.96
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,287.67,222.05
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,182.2,83.63
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,57.63,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,11.52,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,22.11,8.33
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,27.1,17.68
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,32.3,22.85
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,36.03,26.38
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,62.08,32.4
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,118.51,62.44
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,181.74,110.58
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,242.6,163.0
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,305.68,219.14
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,368.27,274.83
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,431.56,329.69
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,491.93,380.63
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,551.81,429.4
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,608.65,474.39
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,664.04,516.86
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,714.29,554.35
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,762.23,587.64
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,794.07,608.77
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,821.02,626.49
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,852.3,647.02
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,880.04,664.98
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,903.29,680.31
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,913.54,686.83
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,904.09,679.98
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,896.01,674.37
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,763.82,582.85
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,614.81,474.02
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,562.76,436.04
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,509.56,396.16
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,623.19,485.2
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,720.18,557.48
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,626.06,489.62
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,543.37,428.86
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,364.74,291.45
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,195.92,155.62
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,124.8,98.24
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,71.32,53.61
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,97.45,75.32
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,121.59,92.08
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,125.01,44.67
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,83.61,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,10.67,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,18.2,4.75
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,28.86,19.26
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,39.96,29.83
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,54.35,42.98
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,75.7,54.88
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,108.12,76.53
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,143.66,104.15
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,186.59,137.49
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,242.16,182.35
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,286.89,220.28
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,332.95,258.46
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,381.74,297.54
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,433.26,337.67
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,487.6,379.91
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,551.32,428.12
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,650.92,502.05
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,751.02,573.66
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,804.76,609.92
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,857.2,645.42
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,877.86,659.25
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,893.67,670.19
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,918.39,687.48
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,939.53,702.38
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,957.62,714.97
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,972.01,725.27
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,956.28,716.54
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,947.24,712.64
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,960.7,723.71
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,959.41,724.78
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,913.5,695.78
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,853.87,657.09
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,810.32,629.13
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,770.81,603.23
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,701.33,553.8
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,631.68,502.75
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,519.52,419.12
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,407.95,332.01
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,363.34,293.55
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,317.13,246.27
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,186.2,48.58
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,47.15,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,9.39,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,18.45,3.29
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,25.65,16.28
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,31.31,22.04
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,35.03,25.64
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,59.63,31.56
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,113.59,60.23
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,174.77,106.91
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,234.27,158.42
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,296.33,213.97
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,357.35,268.97
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,418.95,323.2
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,477.86,373.78
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,536.08,422.15
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,591.78,467.0
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,646.3,509.54
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,696.15,547.3
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,743.92,581.21
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,787.7,611.26
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,828.73,639.08
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,863.41,662.47
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,894.82,683.53
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,920.78,701.1
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,943.08,716.24
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,958.54,726.8
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,970.11,734.89
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,974.62,738.79
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,975.21,740.23
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,968.18,736.48
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,957.37,730.32
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,937.86,718.22
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,915.04,703.83
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,881.62,682.27
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,855.33,665.38
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,803.76,629.42
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,750.65,591.14
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,677.94,536.07
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,605.72,478.47
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,503.61,397.51
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,404.86,307.98
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,249.22,30.1
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,79.99,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,9.82,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,19.46,1.77
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,25.37,16.13
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,34.23,24.84
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,37.84,28.39
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,62.73,34.19
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,119.03,64.42
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,180.3,111.3
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,244.0,166.73
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,307.93,224.36
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,370.63,281.03
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,434.06,336.94
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,494.72,389.0
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,554.77,438.74
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,610.97,483.72
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,665.8,526.11
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,717.2,564.59
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,766.41,599.12
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,808.68,627.22
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,847.94,652.92
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,883.19,676.08
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,915.05,696.83
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,939.41,712.84
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,959.93,726.37
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,974.58,736.06
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,985.24,743.25
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,988.22,745.25
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,987.21,744.78
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,979.1,740.12
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,967.21,733.08
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,945.31,719.09
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,920.03,702.81
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,895.34,686.78
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,857.5,661.23
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,803.26,624.01
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,747.55,584.38
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,674.74,529.56
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,602.16,471.43
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,497.36,389.55
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,409.76,307.05
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,241.82,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,76.67,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,9.39,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,18.62,0.0
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,26.28,16.58
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,32.38,22.99
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,36.48,27.01
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,61.06,33.11
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,115.86,62.09
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,175.6,107.3
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,238.67,161.57
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,302.03,217.94
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,363.4,272.92
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,425.56,327.35
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,484.98,378.01
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,543.93,426.62
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,599.93,471.4
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,654.59,513.79
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,705.13,552.21
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,753.53,586.9
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,796.59,616.56
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,836.76,644.02
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,871.04,666.81
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,901.94,687.22
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,927.75,704.69
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,949.84,719.74
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,965.03,730.23
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,976.29,738.26
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,980.46,741.75
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,980.67,742.79
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,972.27,738.16
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,960.05,731.12
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,938.71,718.43
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,913.98,703.37
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,878.89,680.93
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,841.22,656.17
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,800.33,627.76
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,748.12,589.87
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,676.9,535.6
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,606.21,478.59
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,505.88,398.6
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,408.79,305.36
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,249.19,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,83.09,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,9.82,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,17.97,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,30.14,19.91
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,40.61,30.59
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,45.92,35.85
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,69.11,42.79
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,121.35,71.79
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,180.28,116.7
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,239.94,168.04
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,305.65,226.31
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,369.29,283.04
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,435.77,341.02
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,499.63,395.41
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,564.43,448.76
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,622.06,495.34
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,678.39,539.46
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,731.04,579.32
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,775.81,612.14
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,819.51,642.34
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,860.38,670.24
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,895.76,693.95
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,927.78,715.22
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,955.32,733.44
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,979.27,749.22
2018,11,8,12,45,957.0,84.5,3.55,20.45,621.0,998.44,761.65
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,1013.74,771.58
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,1016.74,772.95
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,1015.68,771.79
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,1014.72,771.14
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,999.11,760.67
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,973.12,743.59
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,943.59,724.07
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,900.81,694.58
