Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,16,15,136.0,39.5,0.9,14.35,57.0,183.6,144.42
2018,11,18,16,30,74.0,24.0,1.0,13.5,29.0,105.22,51.12
2018,11,18,16,45,40.0,12.5,1.05,12.7,15.0,37.96,0.0
2018,11,18,17,0,6.0,1.0,1.1,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,6,45,15.5,4.0,1.1,5.65,4.5,0.0,0.0
2018,11,19,7,0,31.0,8.0,1.1,5.7,9.0,6.83,0.0
2018,11,19,7,15,93.0,22.5,1.2,6.5,31.0,17.71,1.97
2018,11,19,7,30,155.0,37.0,1.3,7.3,53.0,28.33,18.8
2018,11,19,7,45,193.0,51.5,1.45,8.05,81.5,39.65,29.87
2018,11,19,8,0,231.0,66.0,1.6,8.8,110.0,55.35,39.24
2018,11,19,8,15,273.5,80.5,1.6,9.4,145.0,88.56,60.26
2018,11,19,8,30,316.0,95.0,1.6,10.0,180.0,127.94,90.4
2018,11,19,8,45,386.5,102.0,1.65,10.6,222.0,172.3,126.05
2018,11,19,9,0,457.0,109.0,1.7,11.2,264.0,224.9,170.27
2018,11,19,9,15,465.0,120.0,1.6,11.9,292.5,268.55,209.17
2018,11,19,9,30,473.0,131.0,1.5,12.6,321.0,312.75,247.65
2018,11,19,9,45,472.0,141.5,1.45,13.25,343.0,352.92,281.98
2018,11,19,10,0,471.0,152.0,1.4,13.9,365.0,392.34,314.53
2018,11,19,10,15,497.5,155.5,1.45,14.5,391.0,439.24,352.29
2018,11,19,10,30,524.0,159.0,1.5,15.1,417.0,487.64,390.29
2018,11,19,10,45,573.5,153.0,1.5,15.7,444.5,542.39,432.33
2018,11,19,11,0,623.0,147.0,1.5,16.3,472.0,606.34,480.02
2018,11,19,11,15,621.0,149.5,1.5,16.7,478.5,637.43,502.43
2018,11,19,11,30,619.0,152.0,1.5,17.1,485.0,666.29,523.07
2018,11,19,11,45,594.0,157.5,1.55,17.45,478.0,677.38,530.78
2018,11,19,12,0,569.0,163.0,1.6,17.8,471.0,677.69,530.94
2018,11,19,12,15,524.0,174.0,1.55,17.85,455.5,670.83,525.16
2018,11,19,12,30,479.0,185.0,1.5,17.9,440.0,659.75,516.32
2018,11,19,12,45,459.0,185.0,1.45,18.0,424.5,655.06,512.74
2018,11,19,13,0,439.0,185.0,1.4,18.1,409.0,647.68,507.18
2018,11,19,13,15,406.5,183.5,1.3,18.05,384.5,624.46,489.9
2018,11,19,13,30,374.0,182.0,1.2,18.0,360.0,578.46,456.54
2018,11,19,13,45,262.0,181.0,1.05,17.95,302.5,477.23,379.22
2018,11,19,14,0,150.0,180.0,0.9,17.9,245.0,354.83,284.11
2018,11,19,14,15,92.0,160.5,0.85,17.6,199.5,259.42,209.49
2018,11,19,14,30,34.0,141.0,0.8,17.3,154.0,183.52,147.58
2018,11,19,14,45,66.5,123.0,0.7,17.0,144.5,193.49,157.72
2018,11,19,15,0,99.0,105.0,0.6,16.7,135.0,219.06,179.75
2018,11,19,15,15,49.5,81.0,0.6,16.7,96.0,128.06,103.71
2018,11,19,15,30,0.0,57.0,0.6,16.7,57.0,49.2,36.03
2018,11,19,15,45,0.0,45.0,0.65,16.1,45.0,37.9,26.46
2018,11,19,16,0,0.0,33.0,0.7,15.5,33.0,27.27,17.23
2018,11,19,16,15,3.5,24.0,0.7,15.25,24.0,22.47,12.67
2018,11,19,16,30,7.0,15.0,0.7,15.0,15.0,17.86,3.15
2018,11,19,16,45,7.0,8.0,0.7,14.7,8.0,11.6,0.0
2018,11,19,17,0,7.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,14.25,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,1.2,6.4,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,1.2,6.4,11.0,8.54,0.0
2018,11,20,7,15,237.0,21.0,1.2,7.1,41.0,17.52,0.0
2018,11,20,7,30,383.0,32.0,1.2,7.8,71.0,26.59,17.09
2018,11,20,7,45,470.0,40.5,1.2,8.5,111.5,33.19,24.02
2018,11,20,8,0,557.0,49.0,1.2,9.2,152.0,49.81,30.55
2018,11,20,8,15,610.5,54.0,1.25,9.85,193.5,96.87,54.08
2018,11,20,8,30,664.0,59.0,1.3,10.5,235.0,150.38,93.45
2018,11,20,8,45,698.5,64.0,1.35,11.2,275.0,208.05,142.62
2018,11,20,9,0,733.0,69.0,1.4,11.9,315.0,267.06,195.03
2018,11,20,9,15,742.5,75.5,1.45,12.75,348.0,322.66,245.33
2018,11,20,9,30,752.0,82.0,1.5,13.6,381.0,377.8,294.08
2018,11,20,9,45,738.5,91.5,1.5,14.5,404.0,426.89,336.45
2018,11,20,10,0,725.0,101.0,1.5,15.4,427.0,473.32,374.89
2018,11,20,10,15,761.5,98.0,1.6,15.95,456.5,531.51,421.77
2018,11,20,10,30,798.0,95.0,1.7,16.5,486.0,589.99,467.61
2018,11,20,10,45,809.5,95.5,1.75,17.05,503.5,638.32,504.37
2018,11,20,11,0,821.0,96.0,1.8,17.6,521.0,685.37,539.29
2018,11,20,11,15,791.0,104.5,1.9,18.05,520.5,709.21,556.78
2018,11,20,11,30,761.0,113.0,2.0,18.5,520.0,732.34,572.74
2018,11,20,11,45,659.5,139.5,2.1,18.95,493.0,710.22,556.05
2018,11,20,12,0,558.0,166.0,2.2,19.4,466.0,670.99,526.45
2018,11,20,12,15,563.5,162.0,2.25,19.55,462.5,690.33,541.58
2018,11,20,12,30,569.0,158.0,2.3,19.7,459.0,707.57,554.7
2018,11,20,12,45,550.0,159.5,2.3,19.9,444.5,707.03,554.1
2018,11,20,13,0,531.0,161.0,2.3,20.1,430.0,703.59,551.58
2018,11,20,13,15,557.0,147.0,2.3,20.05,419.5,720.52,564.79
2018,11,20,13,30,583.0,133.0,2.3,20.0,409.0,744.13,582.56
2018,11,20,13,45,596.0,122.5,2.25,19.95,390.5,748.83,586.43
2018,11,20,14,0,609.0,112.0,2.2,19.9,372.0,750.53,588.39
2018,11,20,14,15,567.5,110.0,2.0,19.65,337.5,708.08,557.89
2018,11,20,14,30,526.0,108.0,1.8,19.4,303.0,655.65,520.07
2018,11,20,14,45,510.5,97.0,1.65,19.2,270.0,630.61,502.2
2018,11,20,15,0,495.0,86.0,1.5,19.0,237.0,595.96,476.45
2018,11,20,15,15,441.5,79.0,1.5,19.0,199.0,524.65,422.86
2018,11,20,15,30,388.0,72.0,1.5,19.0,161.0,462.05,374.32
2018,11,20,15,45,366.5,59.5,1.1,17.7,129.5,419.21,339.21
2018,11,20,16,0,345.0,47.0,0.7,16.4,98.0,378.63,303.3
2018,11,20,16,15,250.0,35.5,0.7,16.0,65.5,281.1,217.96
2018,11,20,16,30,155.0,24.0,0.7,15.6,33.0,176.59,71.67
2018,11,20,16,45,83.5,13.0,0.65,15.25,17.5,68.01,0.0
2018,11,20,17,0,12.0,2.0,0.6,14.9,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,11.1,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,11.2,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.5,2.1,11.55,3.5,2.87,0.0
2018,11,21,7,30,0.0,6.0,2.3,11.9,6.0,4.92,0.0
2018,11,21,7,45,0.0,8.0,2.45,12.3,8.0,6.56,0.13
2018,11,21,8,0,0.0,10.0,2.6,12.7,10.0,8.21,1.38
2018,11,21,8,15,0.0,13.5,2.7,12.95,13.5,11.1,3.92
2018,11,21,8,30,0.0,17.0,2.8,13.2,17.0,13.99,6.44
2018,11,21,8,45,0.0,30.5,2.85,13.4,30.5,25.15,16.09
2018,11,21,9,0,0.0,44.0,2.9,13.6,44.0,36.36,25.69
2018,11,21,9,15,0.0,41.0,3.15,14.0,41.0,33.87,23.47
2018,11,21,9,30,0.0,38.0,3.4,14.4,38.0,31.39,21.25
2018,11,21,9,45,0.0,38.0,3.65,14.75,38.0,31.4,21.18
2018,11,21,10,0,0.0,38.0,3.9,15.1,38.0,31.41,21.1
2018,11,21,10,15,13.0,92.0,4.1,15.45,98.5,83.76,65.29
2018,11,21,10,30,26.0,146.0,4.3,15.8,159.0,146.55,117.5
2018,11,21,10,45,63.0,173.5,4.5,16.15,205.5,199.35,161.35
2018,11,21,11,0,100.0,201.0,4.7,16.5,252.0,269.0,218.44
2018,11,21,11,15,119.0,206.0,4.75,16.6,268.0,294.91,239.71
2018,11,21,11,30,138.0,211.0,4.8,16.7,284.0,322.15,262.11
2018,11,21,11,45,90.5,203.0,4.85,16.8,251.0,267.79,217.35
2018,11,21,12,0,43.0,195.0,4.9,16.9,218.0,224.3,180.84
2018,11,21,12,15,36.0,176.0,4.9,16.9,195.0,200.35,161.39
2018,11,21,12,30,29.0,157.0,4.9,16.9,172.0,175.83,141.34
2018,11,21,12,45,49.0,170.0,4.9,16.85,195.0,210.41,170.55
2018,11,21,13,0,69.0,183.0,4.9,16.8,218.0,246.75,201.03
2018,11,21,13,15,40.5,136.5,4.8,16.65,157.0,169.61,137.36
2018,11,21,13,30,12.0,90.0,4.7,16.5,96.0,86.66,67.76
2018,11,21,13,45,7.0,72.0,4.6,16.4,75.5,66.29,50.66
2018,11,21,14,0,2.0,54.0,4.5,16.3,55.0,46.58,33.93
2018,11,21,14,15,2.0,43.5,4.3,16.15,44.5,37.83,26.62
2018,11,21,14,30,2.0,33.0,4.1,16.0,34.0,29.09,19.27
2018,11,21,14,45,16.5,45.5,3.85,15.8,50.5,54.62,41.76
2018,11,21,15,0,31.0,58.0,3.6,15.6,67.0,81.13,64.95
2018,11,21,15,15,99.0,72.5,3.6,15.6,96.0,175.24,146.58
2018,11,21,15,30,167.0,87.0,3.6,15.6,125.0,277.68,232.13
2018,11,21,15,45,132.5,70.5,3.0,15.05,96.5,225.86,187.0
2018,11,21,16,0,98.0,54.0,2.4,14.5,68.0,159.9,129.96
2018,11,21,16,15,69.0,37.0,2.1,13.9,45.0,114.35,87.85
2018,11,21,16,30,40.0,20.0,1.8,13.3,22.0,60.48,18.25
2018,11,21,16,45,20.0,10.0,1.55,12.65,11.0,22.16,0.0
2018,11,21,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.0,1.2,8.45,4.5,0.0,0.0
2018,11,22,7,0,75.0,8.0,1.2,8.5,9.0,6.83,0.0
2018,11,22,7,15,236.5,19.5,1.35,9.3,38.5,16.32,0.0
2018,11,22,7,30,398.0,31.0,1.5,10.1,68.0,25.92,15.9
2018,11,22,7,45,491.5,37.0,1.65,10.95,108.0,30.43,21.21
2018,11,22,8,0,585.0,43.0,1.8,11.8,148.0,46.84,28.33
2018,11,22,8,15,457.5,57.5,1.95,12.15,152.5,85.96,50.53
2018,11,22,8,30,330.0,72.0,2.1,12.5,157.0,109.83,73.62
2018,11,22,8,45,253.5,102.5,2.25,12.9,174.0,141.28,104.48
2018,11,22,9,0,177.0,133.0,2.4,13.3,191.0,162.46,126.52
2018,11,22,9,15,183.5,146.5,2.5,13.65,212.5,189.55,150.21
2018,11,22,9,30,190.0,160.0,2.6,14.0,234.0,217.44,174.32
2018,11,22,9,45,255.5,154.5,2.7,14.35,262.5,260.74,210.36
2018,11,22,10,0,321.0,149.0,2.8,14.7,291.0,304.62,247.08
2018,11,22,10,15,258.0,169.5,2.9,14.95,287.5,310.41,252.5
2018,11,22,10,30,195.0,190.0,3.0,15.2,284.0,299.63,243.88
2018,11,22,10,45,291.5,175.0,3.05,15.5,321.0,368.91,300.97
2018,11,22,11,0,388.0,160.0,3.1,15.8,358.0,449.57,366.03
2018,11,22,11,15,636.5,116.5,3.2,15.95,449.0,610.98,494.63
2018,11,22,11,30,885.0,73.0,3.3,16.1,540.0,768.53,613.06
2018,11,22,11,45,897.0,70.0,3.4,16.25,545.0,806.64,639.76
2018,11,22,12,0,909.0,67.0,3.5,16.4,550.0,842.28,665.49
2018,11,22,12,15,904.5,68.0,3.6,16.45,544.5,866.15,683.01
2018,11,22,12,30,900.0,69.0,3.7,16.5,539.0,886.48,698.19
2018,11,22,12,45,891.0,69.5,3.8,16.55,525.5,898.57,707.62
2018,11,22,13,0,882.0,70.0,3.9,16.6,512.0,906.91,714.6
2018,11,22,13,15,728.5,101.5,4.0,16.45,457.0,832.64,662.44
2018,11,22,13,30,575.0,133.0,4.1,16.3,402.0,734.78,592.06
2018,11,22,13,45,505.5,138.5,4.2,16.2,365.0,672.96,547.29
2018,11,22,14,0,436.0,144.0,4.3,16.1,328.0,617.57,505.74
2018,11,22,14,15,368.5,140.5,4.3,15.85,287.5,551.27,454.51
2018,11,22,14,30,301.0,137.0,4.3,15.6,247.0,464.02,385.94
2018,11,22,14,45,303.5,121.0,4.3,15.35,222.0,444.84,372.19
2018,11,22,15,0,306.0,105.0,4.3,15.1,197.0,424.02,356.42
2018,11,22,15,15,307.5,90.5,4.3,15.1,171.5,423.35,355.44
2018,11,22,15,30,309.0,76.0,4.3,15.1,146.0,400.54,336.04
2018,11,22,15,45,256.0,63.0,3.9,14.25,112.5,333.72,278.97
2018,11,22,16,0,203.0,50.0,3.5,13.4,79.0,269.43,222.37
2018,11,22,16,15,145.0,35.0,3.25,12.9,52.0,201.42,158.2
2018,11,22,16,30,87.0,20.0,3.0,12.4,25.0,104.88,29.98
2018,11,22,16,45,43.5,10.0,2.75,11.9,12.5,38.17,0.0
2018,11,22,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.0,11.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.0,11.4,3.0,2.56,0.0
2018,11,23,7,15,8.5,8.5,1.15,11.7,8.5,7.18,0.0
2018,11,23,7,30,0.0,14.0,1.3,12.0,14.0,11.52,3.75
2018,11,23,7,45,0.0,23.0,1.45,12.3,23.0,18.96,11.0
2018,11,23,8,0,0.0,32.0,1.6,12.6,32.0,26.42,16.94
2018,11,23,8,15,0.0,32.0,1.8,12.8,32.0,26.4,17.1
2018,11,23,8,30,0.0,32.0,2.0,13.0,32.0,26.4,17.17
2018,11,23,8,45,0.0,35.0,2.2,13.2,35.0,28.88,19.32
2018,11,23,9,0,0.0,38.0,2.4,13.4,38.0,31.38,21.44
2018,11,23,9,15,0.0,32.0,2.5,13.65,32.0,26.41,17.11
2018,11,23,9,30,0.0,26.0,2.6,13.9,26.0,21.45,12.8
2018,11,23,9,45,0.0,41.5,2.75,14.1,41.5,34.3,23.75
2018,11,23,10,0,0.0,57.0,2.9,14.3,57.0,47.2,34.64
2018,11,23,10,15,0.5,84.0,3.1,14.5,84.0,70.08,53.87
2018,11,23,10,30,1.0,111.0,3.3,14.7,111.0,93.95,73.77
2018,11,23,10,45,0.5,99.5,3.5,14.95,99.5,83.58,64.91
2018,11,23,11,0,0.0,88.0,3.7,15.2,88.0,73.18,56.08
2018,11,23,11,15,0.5,101.0,3.85,15.3,101.5,84.98,65.9
2018,11,23,11,30,1.0,114.0,4.0,15.4,115.0,97.1,75.94
2018,11,23,11,45,0.5,102.5,4.15,15.55,103.0,86.45,66.98
2018,11,23,12,0,0.0,91.0,4.3,15.7,91.0,75.81,58.07
2018,11,23,12,15,0.0,71.5,4.3,15.7,71.5,59.34,44.32
2018,11,23,12,30,0.0,52.0,4.3,15.7,52.0,43.08,30.71
2018,11,23,12,45,0.0,53.0,4.35,15.75,53.0,43.91,31.43
2018,11,23,13,0,0.0,54.0,4.4,15.8,54.0,44.73,32.15
2018,11,23,13,15,0.0,46.0,4.4,15.8,46.0,38.07,26.58
2018,11,23,13,30,0.0,38.0,4.4,15.8,38.0,31.42,21.0
2018,11,23,13,45,3.0,57.0,4.4,15.75,58.5,50.01,36.93
2018,11,23,14,0,6.0,76.0,4.4,15.7,79.0,68.67,52.9
2018,11,23,14,15,8.0,87.5,4.35,15.6,91.0,82.01,64.35
2018,11,23,14,30,10.0,99.0,4.3,15.5,103.0,97.08,77.27
2018,11,23,14,45,7.0,75.0,4.25,15.4,77.5,70.2,54.54
2018,11,23,15,0,4.0,51.0,4.2,15.3,52.0,45.77,33.7
2018,11,23,15,15,2.0,33.0,4.2,15.3,33.5,28.97,19.25
2018,11,23,15,30,0.0,15.0,4.2,15.3,15.0,12.33,4.89
2018,11,23,15,45,0.0,12.0,3.8,14.8,12.0,9.86,2.72
2018,11,23,16,0,0.0,9.0,3.4,14.3,9.0,7.39,0.54
2018,11,23,16,15,0.0,6.0,3.35,14.15,6.0,4.92,0.0
2018,11,23,16,30,0.0,3.0,3.3,14.0,3.0,2.46,0.0
2018,11,23,16,45,0.0,1.5,3.2,13.85,1.5,1.28,0.0
2018,11,23,17,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,45,17.5,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,24,7,0,35.0,4.0,1.4,11.8,4.0,3.41,0.0
2018,11,24,7,15,143.5,14.5,1.65,12.2,25.5,11.81,0.0
2018,11,24,7,30,252.0,25.0,1.9,12.6,47.0,20.36,10.63
2018,11,24,7,45,397.5,32.5,2.15,13.05,90.5,26.36,17.34
2018,11,24,8,0,543.0,40.0,2.4,13.5,134.0,41.91,25.36
2018,11,24,8,15,410.5,41.0,2.5,13.75,123.0,66.82,36.01
2018,11,24,8,30,278.0,42.0,2.6,14.0,112.0,77.58,48.26
2018,11,24,8,45,139.0,51.0,2.7,14.2,86.0,73.45,51.5
2018,11,24,9,0,0.0,60.0,2.8,14.4,60.0,49.69,36.98
2018,11,24,9,15,0.0,72.5,2.85,14.7,72.5,60.14,45.79
2018,11,24,9,30,0.0,85.0,2.9,15.0,85.0,70.71,54.59
2018,11,24,9,45,8.0,108.0,2.9,15.25,111.5,93.99,73.96
2018,11,24,10,0,16.0,131.0,2.9,15.5,138.0,118.66,94.4
2018,11,24,10,15,35.5,156.0,2.9,15.8,172.5,159.23,127.92
2018,11,24,10,30,55.0,181.0,2.9,16.1,207.0,198.04,159.7
2018,11,24,10,45,79.0,197.5,2.9,16.35,236.5,233.95,189.02
2018,11,24,11,0,103.0,214.0,2.9,16.6,266.0,272.6,220.35
2018,11,24,11,15,131.0,220.0,2.9,16.8,287.5,318.64,257.41
2018,11,24,11,30,159.0,226.0,2.9,17.0,309.0,354.56,286.22
2018,11,24,11,45,190.0,213.5,2.85,17.2,313.0,373.8,302.13
2018,11,24,12,0,221.0,201.0,2.8,17.4,317.0,410.88,331.77
2018,11,24,12,15,531.5,141.0,2.8,17.45,416.5,635.14,510.29
2018,11,24,12,30,842.0,81.0,2.8,17.5,516.0,856.82,671.09
2018,11,24,12,45,770.0,97.0,2.8,17.55,487.5,830.8,650.93
2018,11,24,13,0,698.0,113.0,2.8,17.6,459.0,805.39,633.4
2018,11,24,13,15,705.5,106.5,2.75,17.5,444.0,815.53,641.54
2018,11,24,13,30,713.0,100.0,2.7,17.4,429.0,822.59,647.3
2018,11,24,13,45,516.5,129.5,2.65,17.3,361.0,670.63,536.95
2018,11,24,14,0,320.0,159.0,2.6,17.2,293.0,506.26,411.14
2018,11,24,14,15,513.5,116.0,2.55,17.0,311.0,654.07,528.84
2018,11,24,14,30,707.0,73.0,2.5,16.8,329.0,784.02,625.04
2018,11,24,14,45,626.5,74.5,2.45,16.55,283.5,706.34,567.72
2018,11,24,15,0,546.0,76.0,2.4,16.3,238.0,627.69,509.77
2018,11,24,15,15,530.5,66.0,2.4,16.3,204.0,591.55,482.33
2018,11,24,15,30,515.0,56.0,2.4,16.3,170.0,553.85,451.97
2018,11,24,15,45,472.0,48.0,1.85,15.15,135.0,494.97,403.1
2018,11,24,16,0,429.0,40.0,1.3,14.0,100.0,437.0,352.1
2018,11,24,16,15,309.5,31.0,1.25,13.25,66.0,321.81,249.31
2018,11,24,16,30,190.0,22.0,1.2,12.5,32.0,194.27,35.57
2018,11,24,16,45,95.0,11.0,1.15,11.75,16.0,74.08,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.7,7.8,6.0,5.12,0.0
2018,11,25,7,15,204.0,17.5,0.75,8.3,32.5,14.94,0.0
2018,11,25,7,30,353.0,29.0,0.8,8.8,59.0,24.27,13.68
2018,11,25,7,45,460.5,35.5,0.9,9.3,98.5,29.24,20.17
2018,11,25,8,0,568.0,42.0,1.0,9.8,138.0,43.36,27.39
2018,11,25,8,15,628.5,46.5,1.05,10.35,180.0,89.98,48.31
2018,11,25,8,30,689.0,51.0,1.1,10.9,222.0,143.97,86.7
2018,11,25,8,45,728.5,54.0,1.15,11.4,262.0,199.41,133.46
2018,11,25,9,0,768.0,57.0,1.2,11.9,302.0,258.96,186.33
2018,11,25,9,15,793.0,59.5,1.35,12.65,337.5,317.21,239.01
2018,11,25,9,30,818.0,62.0,1.5,13.4,373.0,377.23,292.32
2018,11,25,9,45,835.0,64.5,1.65,14.1,404.0,435.28,342.87
2018,11,25,10,0,852.0,67.0,1.8,14.8,435.0,493.62,392.08
2018,11,25,10,15,863.5,68.0,1.85,15.15,459.0,544.67,434.44
2018,11,25,10,30,875.0,69.0,1.9,15.5,483.0,596.77,476.26
2018,11,25,10,45,881.0,70.0,1.95,15.9,499.5,644.22,513.29
2018,11,25,11,0,887.0,71.0,2.0,16.3,516.0,689.77,547.95
2018,11,25,11,15,890.5,71.5,2.05,16.55,526.0,730.85,577.4
2018,11,25,11,30,894.0,72.0,2.1,16.8,536.0,769.41,604.35
2018,11,25,11,45,894.5,72.5,2.15,17.0,538.5,802.93,627.68
2018,11,25,12,0,895.0,73.0,2.2,17.2,541.0,833.41,648.86
2018,11,25,12,15,895.5,72.0,2.2,17.3,536.5,858.89,666.36
2018,11,25,12,30,896.0,71.0,2.2,17.4,532.0,881.06,681.63
2018,11,25,12,45,894.0,69.0,2.25,17.5,519.5,896.31,692.69
2018,11,25,13,0,892.0,67.0,2.3,17.6,507.0,907.96,701.46
2018,11,25,13,15,883.0,66.5,2.25,17.6,487.5,911.56,704.15
2018,11,25,13,30,874.0,66.0,2.2,17.6,468.0,911.49,704.5
2018,11,25,13,45,860.5,64.0,2.1,17.55,441.0,901.56,697.79
2018,11,25,14,0,847.0,62.0,2.0,17.5,414.0,888.1,688.77
2018,11,25,14,15,829.0,60.0,2.0,17.35,382.0,877.14,682.8
2018,11,25,14,30,811.0,58.0,2.0,17.2,350.0,852.87,667.3
2018,11,25,14,45,785.0,55.5,1.95,17.05,313.0,817.67,643.27
2018,11,25,15,0,759.0,53.0,1.9,16.9,276.0,779.98,616.81
2018,11,25,15,15,707.0,50.5,1.9,16.9,234.0,717.39,571.15
2018,11,25,15,30,655.0,48.0,1.9,16.9,192.0,653.88,522.96
2018,11,25,15,45,455.0,46.5,1.4,15.5,136.5,478.84,387.22
2018,11,25,16,0,255.0,45.0,0.9,14.1,81.0,302.76,244.84
2018,11,25,16,15,153.5,31.5,0.95,13.65,51.0,202.2,155.14
2018,11,25,16,30,52.0,18.0,1.0,13.2,21.0,74.96,5.37
2018,11,25,16,45,26.0,9.0,1.05,12.75,10.5,25.39,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,6.35,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,6.3,4.0,3.41,0.0
2018,11,26,7,15,43.0,17.0,1.2,7.1,19.5,14.51,0.0
2018,11,26,7,30,62.0,30.0,1.3,7.9,35.0,23.67,12.78
2018,11,26,7,45,96.5,45.5,1.4,8.7,59.0,34.81,25.02
2018,11,26,8,0,131.0,61.0,1.5,9.5,83.0,47.73,37.16
2018,11,26,8,15,158.0,77.5,1.45,10.1,111.0,74.19,52.53
2018,11,26,8,30,185.0,94.0,1.4,10.7,139.0,104.39,75.97
2018,11,26,8,45,208.5,108.5,1.35,11.25,167.5,135.89,102.13
2018,11,26,9,0,232.0,123.0,1.3,11.8,196.0,170.4,131.56
2018,11,26,9,15,260.0,135.0,1.4,12.6,226.0,207.0,162.74
2018,11,26,9,30,288.0,147.0,1.5,13.4,256.0,246.77,196.39
2018,11,26,9,45,367.5,146.5,1.55,14.2,297.0,307.25,245.8
2018,11,26,10,0,447.0,146.0,1.6,15.0,338.0,369.61,296.24
2018,11,26,10,15,449.5,155.5,1.55,15.45,357.5,407.68,327.03
2018,11,26,10,30,452.0,165.0,1.5,15.9,377.0,445.19,356.58
2018,11,26,10,45,414.5,180.0,1.5,16.35,380.0,462.17,369.45
2018,11,26,11,0,377.0,195.0,1.5,16.8,383.0,462.33,369.29
2018,11,26,11,15,364.5,202.0,1.45,17.1,386.5,480.1,382.53
2018,11,26,11,30,352.0,209.0,1.4,17.4,390.0,496.01,393.93
2018,11,26,11,45,295.5,217.0,1.35,17.75,369.5,476.56,377.76
2018,11,26,12,0,239.0,225.0,1.3,18.1,349.0,452.74,358.34
2018,11,26,12,15,205.0,225.5,1.3,18.3,331.0,417.92,331.73
2018,11,26,12,30,171.0,226.0,1.3,18.5,313.0,397.55,315.67
2018,11,26,12,45,286.5,205.0,1.3,18.75,347.0,501.05,396.96
2018,11,26,13,0,402.0,184.0,1.3,19.0,381.0,608.45,477.79
2018,11,26,13,15,350.5,182.5,1.3,18.95,349.5,548.18,432.86
2018,11,26,13,30,299.0,181.0,1.3,18.9,318.0,505.44,401.27
2018,11,26,13,45,427.5,147.0,1.25,18.85,330.5,608.4,481.32
2018,11,26,14,0,556.0,113.0,1.2,18.8,343.0,697.27,546.22
2018,11,26,14,15,343.0,122.0,1.05,18.3,260.0,502.75,401.43
2018,11,26,14,30,130.0,131.0,0.9,17.8,177.0,278.47,225.69
2018,11,26,14,45,179.0,118.0,0.75,17.3,174.5,327.37,267.37
2018,11,26,15,0,228.0,105.0,0.6,16.8,172.0,354.56,289.76
2018,11,26,15,15,276.5,88.5,0.6,16.8,157.5,373.12,305.03
2018,11,26,15,30,325.0,72.0,0.6,16.8,143.0,408.2,331.49
2018,11,26,15,45,285.5,59.5,0.65,15.85,112.0,352.92,286.56
2018,11,26,16,0,246.0,47.0,0.7,14.9,81.0,299.32,241.16
2018,11,26,16,15,180.5,33.5,0.75,14.6,53.5,227.1,172.85
2018,11,26,16,30,115.0,20.0,0.8,14.3,26.0,137.21,5.17
2018,11,26,16,45,57.5,10.0,0.8,14.0,13.0,47.69,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,8.05,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.5,1.0,8.5,8.5,7.26,0.0
2018,11,27,7,30,0.0,14.0,0.9,8.9,14.0,11.53,3.04
2018,11,27,7,45,0.0,22.0,0.85,9.25,22.0,18.14,10.31
2018,11,27,8,0,0.0,30.0,0.8,9.6,30.0,24.76,16.63
2018,11,27,8,15,0.0,37.0,1.0,10.1,37.0,30.56,20.9
2018,11,27,8,30,0.0,44.0,1.2,10.6,44.0,36.38,26.03
2018,11,27,8,45,0.0,54.5,1.35,11.1,54.5,45.12,33.59
2018,11,27,9,0,0.0,65.0,1.5,11.6,65.0,53.87,41.06
2018,11,27,9,15,0.0,81.5,1.5,11.95,81.5,67.72,52.83
2018,11,27,9,30,0.0,98.0,1.5,12.3,98.0,81.85,64.68
2018,11,27,9,45,9.0,125.5,1.55,12.6,129.5,109.77,88.0
2018,11,27,10,0,18.0,153.0,1.6,12.9,161.0,139.47,112.61
2018,11,27,10,15,28.5,167.5,1.6,13.1,180.5,166.79,135.11
2018,11,27,10,30,39.0,182.0,1.6,13.3,200.0,189.91,154.02
2018,11,27,10,45,26.0,175.0,1.6,13.55,187.0,177.77,143.64
2018,11,27,11,0,13.0,168.0,1.6,13.8,174.0,155.04,124.56
2018,11,27,11,15,8.5,158.0,1.7,13.9,162.0,143.26,114.74
2018,11,27,11,30,4.0,148.0,1.8,14.0,150.0,131.06,104.51
2018,11,27,11,45,2.0,112.5,1.85,14.05,113.5,96.79,76.01
2018,11,27,12,0,0.0,77.0,1.9,14.1,77.0,63.93,48.49
2018,11,27,12,15,0.0,73.5,2.0,14.15,73.5,61.0,46.06
2018,11,27,12,30,0.0,70.0,2.1,14.2,70.0,58.08,43.61
2018,11,27,12,45,0.0,71.0,2.2,14.3,71.0,58.91,44.33
2018,11,27,13,0,0.0,72.0,2.3,14.4,72.0,59.74,45.05
2018,11,27,13,15,0.5,80.0,2.35,14.4,80.0,66.87,51.15
2018,11,27,13,30,1.0,88.0,2.4,14.4,88.0,74.67,57.81
2018,11,27,13,45,0.5,73.0,2.45,14.45,73.0,61.02,46.34
2018,11,27,14,0,0.0,58.0,2.5,14.5,58.0,48.03,35.38
2018,11,27,14,15,6.5,68.5,2.35,14.35,71.0,62.81,48.37
2018,11,27,14,30,13.0,79.0,2.2,14.2,84.0,79.06,62.57
2018,11,27,14,45,11.5,62.0,2.1,14.1,66.0,61.79,47.9
2018,11,27,15,0,10.0,45.0,2.0,14.0,48.0,48.39,36.44
2018,11,27,15,15,5.0,29.0,2.0,14.0,30.5,28.26,18.92
2018,11,27,15,30,0.0,13.0,2.0,14.0,13.0,10.68,3.52
2018,11,27,15,45,0.0,10.0,1.65,13.45,10.0,8.21,1.36
2018,11,27,16,0,0.0,7.0,1.3,12.9,7.0,5.74,0.0
2018,11,27,16,15,0.0,5.0,1.2,12.7,5.0,4.1,0.0
2018,11,27,16,30,0.0,3.0,1.1,12.5,3.0,2.46,0.0
2018,11,27,16,45,0.0,1.5,1.0,12.35,1.5,1.28,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.35,11.9,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.2,12.1,3.0,0.0,0.0
2018,11,28,7,15,19.0,12.0,0.3,12.3,13.0,10.24,0.0
2018,11,28,7,30,20.0,21.0,0.4,12.5,23.0,17.38,6.8
2018,11,28,7,45,27.0,33.0,0.45,12.75,36.5,26.95,17.69
2018,11,28,8,0,34.0,45.0,0.5,13.0,50.0,36.65,26.84
2018,11,28,8,15,40.5,57.0,0.6,13.25,65.0,49.55,35.33
2018,11,28,8,30,47.0,69.0,0.7,13.5,80.0,63.45,46.68
2018,11,28,8,45,36.5,70.5,0.8,13.7,80.0,66.35,49.78
2018,11,28,9,0,26.0,72.0,0.9,13.9,80.0,67.67,51.51
2018,11,28,9,15,41.5,79.5,0.9,14.1,94.0,80.89,62.49
2018,11,28,9,30,57.0,87.0,0.9,14.3,108.0,100.19,78.74
2018,11,28,9,45,37.5,79.5,0.9,14.5,94.0,84.52,65.99
2018,11,28,10,0,18.0,72.0,0.9,14.7,80.0,70.75,54.55
2018,11,28,10,15,30.0,86.0,1.0,15.0,99.5,90.87,71.52
2018,11,28,10,30,42.0,100.0,1.1,15.3,119.0,112.5,89.63
2018,11,28,10,45,123.5,143.5,1.25,15.55,203.5,217.64,176.91
2018,11,28,11,0,205.0,187.0,1.4,15.8,288.0,324.71,263.18
2018,11,28,11,15,220.0,189.0,1.45,15.95,299.5,361.98,292.25
2018,11,28,11,30,235.0,191.0,1.5,16.1,311.0,387.31,312.33
2018,11,28,11,45,213.0,193.5,1.6,16.3,302.5,384.55,309.92
2018,11,28,12,0,191.0,196.0,1.7,16.5,294.0,363.08,293.23
2018,11,28,12,15,273.5,176.5,1.8,16.5,315.5,435.51,352.22
2018,11,28,12,30,356.0,157.0,1.9,16.5,337.0,514.36,414.69
2018,11,28,12,45,577.5,123.5,2.05,16.45,407.5,692.08,551.49
2018,11,28,13,0,799.0,90.0,2.2,16.4,478.0,858.61,671.57
2018,11,28,13,15,715.5,103.5,2.35,16.3,440.5,816.83,642.45
2018,11,28,13,30,632.0,117.0,2.5,16.2,403.0,764.4,607.1
2018,11,28,13,45,528.5,128.0,2.7,16.1,358.0,677.47,545.51
2018,11,28,14,0,425.0,139.0,2.9,16.0,313.0,598.35,487.17
2018,11,28,14,15,309.0,140.5,2.9,15.85,261.5,473.48,389.95
2018,11,28,14,30,193.0,142.0,2.9,15.7,210.0,352.49,292.32
2018,11,28,14,45,119.0,114.5,2.95,15.5,155.0,249.04,207.29
2018,11,28,15,0,45.0,87.0,3.0,15.3,100.0,130.49,106.85
2018,11,28,15,15,90.5,74.5,3.0,15.3,95.5,171.88,143.26
2018,11,28,15,30,136.0,62.0,3.0,15.3,91.0,211.51,176.85
2018,11,28,15,45,120.0,49.5,2.75,14.65,71.0,180.27,149.29
2018,11,28,16,0,104.0,37.0,2.5,14.0,51.0,149.22,121.13
2018,11,28,16,15,119.0,27.0,2.5,13.7,37.5,167.56,127.45
2018,11,28,16,30,134.0,17.0,2.5,13.4,24.0,144.1,0.0
2018,11,28,16,45,67.0,8.5,2.5,13.05,12.0,52.89,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
